Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.69
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.37
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82901
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86545
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,N Current (Max),A,9.38
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.62
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.19
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92724
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82342
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (Min),A,25.62
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (Max),A,50.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,31.88
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9729
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Min),A,96.25
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Max),A,150.88
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,108.62
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,158.25
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,210.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.62
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,130.75
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,173.12
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.88
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82229
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95569
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Min),A,55.38
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Max),A,31.12
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Min),A,91.75
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Max),A,182.88
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,133.38
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Min),A,194.25
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Max),A,252.12
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Min),A,203.25
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Max),A,275.62
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Min),A,99.25
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Max),A,142.5
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.63
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82455
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77374
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97928
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,N Current (Max),A,13.62
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.62
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.68
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90408
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83008
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (Max),A,40.25
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,31.12
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95843
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Min),A,82.62
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Max),A,131.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,105.62
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,140.12
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,184.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.75
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,180.88
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.38
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85687
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96075
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95807
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Min),A,59.75
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Max),A,168.25
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,125.38
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Min),A,180.62
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Max),A,233.25
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.38
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Min),A,122.5
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Max),A,270.12
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Min),A,102.62
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Max),A,148.62
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.06
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.88
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83771
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90375
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,N Current (Max),A,14.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.62
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.31
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93664
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86712
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (Min),A,22.38
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (Max),A,51.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Min),A,78.38
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Max),A,165.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,106.25
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,147.12
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,229.75
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,173.38
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82745
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95691
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Min),A,49.12
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Max),A,25.75
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Min),A,66.5
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Max),A,160.5
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.75
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Min),A,191.75
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Max),A,282.38
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Min),A,135.62
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Max),A,190.62
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Min),A,101.12
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Max),A,146.88
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.69
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83337
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94516
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,N Current (Max),A,9.75
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.38
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.81
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94086
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93362
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (Max),A,51.5
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96149
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Min),A,94.12
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Max),A,134.12
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,110.5
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,157.25
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,201.62
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.75
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.75
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86923
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Min),A,54.25
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Min),A,73.5
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Max),A,133.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.12
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Min),A,197.25
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Max),A,260.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Min),A,125.12
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Max),A,197.75
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Min),A,101.75
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Max),A,168.88
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.94
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82531
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7864
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
