Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,N Current (Max),A,12.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.69
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89459
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9722
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (Min),A,28.88
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (Max),A,51.75
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97259
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Min),A,68.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Max),A,152.12
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,94.25
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,134.62
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,214.38
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,160.12
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89178
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97089
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Max),A,27.25
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Min),A,57.75
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Max),A,144.88
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.88
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Min),A,179.12
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Max),A,264.88
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Min),A,148.5
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Max),A,204.62
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Min),A,110.5
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Max),A,173.75
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.56
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82315
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96536
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96985
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (Min),A,3.12
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (Max),A,9.5
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,4.12
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92227
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97192
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (Min),A,26.25
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (Max),A,46.38
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,37.62
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97421
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Min),A,71.62
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Max),A,130.62
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,90.12
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.62
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,190.38
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,154.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.87
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81576
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92374
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Min),A,56.25
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Max),A,31.38
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Min),A,55.12
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Max),A,136.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.75
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Min),A,186.62
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Max),A,245.38
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Min),A,133.12
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Max),A,204.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Min),A,104.38
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Max),A,169.75
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.75
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.06
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80951
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95969
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97034
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (Min),A,3.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (Max),A,11.25
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95975
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (Max),A,45.38
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,36.38
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96414
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Min),A,83.25
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Max),A,153.25
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,122.62
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,142.75
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,213.62
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,186.75
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87027
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Max),A,28.75
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Min),A,70.25
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Max),A,136.88
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.88
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Min),A,199.88
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Max),A,270.12
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,129.75
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,193.75
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,109.62
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,180.75
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.87
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84384
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96258
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (Max),A,10.25
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.38
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.87
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93188
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (Max),A,45.25
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Min),A,103.62
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Max),A,164.25
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,128.62
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,168.12
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,226.25
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,193.88
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88077
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94965
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Min),A,48.62
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Min),A,76.62
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Max),A,165.62
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,117.62
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,222.38
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,282.25
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.12
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,118.75
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,191.12
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,120.38
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,171.75
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.69
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85806
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95789
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (Max),A,8.88
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
