Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.88
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95419
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (Max),A,46.62
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Min),A,67.38
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Max),A,144.5
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,86.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,130.75
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,211.62
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.75
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86133
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95654
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Min),A,47.75
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Max),A,142.75
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.38
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,180.5
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,269.12
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,121.62
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,196.75
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,121.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,174.62
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.19
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86358
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92673
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9736
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (Max),A,12.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,4.88
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.18
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9491
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96869
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (Max),A,32.62
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Min),A,72.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Max),A,155.25
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,100.5
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,145.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,223.88
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,172.75
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91476
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94717
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Min),A,56.25
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Max),A,30.62
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Min),A,71.75
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Max),A,159.5
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,202.88
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,293.25
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.88
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,123.38
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,188.5
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,122.25
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,177.75
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.81
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85245
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94394
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97351
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (Max),A,7.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,4.88
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.12
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95825
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (Max),A,40.38
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Min),A,82.12
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Max),A,157.62
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,120.62
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,156.62
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,236.38
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,191.38
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79681
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92001
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Min),A,53.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Max),A,31.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Min),A,84.25
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Max),A,157.12
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.25
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,217.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,287.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.75
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,115.88
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,209.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,116.38
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,178.5
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.19
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.5
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.828
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95969
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98569
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (Max),A,26.5
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95373
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97339
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (Max),A,25.5
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9678
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Min),A,99.25
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Max),A,157.88
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,121.62
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,164.88
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,238.75
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,188.38
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.88
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82724
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93921
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Min),A,57.5
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Min),A,71.38
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Max),A,159.88
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,215.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,304.62
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.62
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,100.75
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,168.88
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,128.5
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,203.75
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.94
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85934
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94067
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97809
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (Max),A,11.5
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,5.75
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95599
