Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97024
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (Max),A,38.5
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Min),A,100.25
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Max),A,158.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,117.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,171.25
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,218.88
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85287
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9714
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Min),A,61.12
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Max),A,28.75
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Min),A,66.5
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Max),A,143.88
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,217.75
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,274.12
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,107.5
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,200.25
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,119.88
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,170.25
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.25
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86984
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93982
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97043
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (Max),A,10.5
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,4.75
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.37
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93429
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (Max),A,48.5
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96051
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Min),A,102.88
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Max),A,170.38
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,129.88
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,166.88
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,229.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,192.88
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87283
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94098
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Min),A,60.75
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Min),A,76.62
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Max),A,168.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.25
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,216.12
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,284.5
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,127.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,184.5
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,114.5
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,176.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.31
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86499
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96582
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97778
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (Max),A,14.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95041
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (Max),A,36.62
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Min),A,98.38
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Max),A,158.25
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,124.75
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,175.12
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,234.62
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,196.5
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85357
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94363
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Max),A,31.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Min),A,82.12
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Max),A,153.75
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.88
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,225.62
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,284.25
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,130.5
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,213.38
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,115.88
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,183.5
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.88
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87744
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94745
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (Max),A,11.5
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,5.38
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.81
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95569
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (Min),A,2.38
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (Max),A,31.38
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Min),A,108.25
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Max),A,155.25
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,131.38
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,177.38
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,232.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,198.75
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86578
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Min),A,74.38
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Max),A,34.12
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Min),A,53.5
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Max),A,154.25
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.12
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,225.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,279.38
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.25
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,127.5
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,208.75
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,125.5
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,198.88
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.88
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85837
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96036
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96939
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (Max),A,8.88
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,6.12
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9592
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97125
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98035
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (Max),A,53.12
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
