Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96793
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Min),A,96.38
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Max),A,159.38
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,120.38
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,164.38
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,229.12
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,185.88
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.37
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82593
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97562
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96994
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Min),A,59.88
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Min),A,59.75
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Max),A,138.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,214.38
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,284.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,135.38
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,194.38
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,120.62
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,189.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.81
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88974
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95761
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (Max),A,21.38
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.38
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.75
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9191
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97046
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (Max),A,34.38
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.38
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Min),A,75.75
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Max),A,134.62
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,104.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,153.62
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,211.12
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.5
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91192
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Min),A,52.12
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Max),A,149.38
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.25
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,212.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,303.38
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.12
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,139.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,205.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,143.62
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,219.38
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.94
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92389
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94089
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (Max),A,18.75
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.31
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95416
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97418
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (Max),A,27.75
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96921
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Min),A,80.25
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Max),A,135.62
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,100.5
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,145.88
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,197.12
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.12
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91553
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Min),A,54.38
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Min),A,58.75
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Max),A,145.88
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.12
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,209.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,272.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.88
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,116.25
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,188.75
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,130.12
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,180.62
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.44
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91858
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95282
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98648
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (Max),A,24.75
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.38
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.25
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96234
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (Max),A,31.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,13.75
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Min),A,90.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Max),A,143.62
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,112.38
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,156.38
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,209.38
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,176.12
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91919
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95331
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Min),A,55.88
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Max),A,25.25
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Min),A,65.38
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Max),A,158.75
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.38
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,217.62
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,285.25
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.38
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,120.38
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,174.88
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,132.75
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,190.62
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90961
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95624
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (Max),A,25.38
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.06
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (Max),A,19.75
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
