Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96612
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Min),A,76.5
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Max),A,138.5
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,98.5
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,139.12
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,200.75
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.12
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9313
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Min),A,56.38
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Max),A,30.62
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Min),A,60.38
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Max),A,138.25
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.88
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,195.62
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,284.88
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,126.12
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,178.12
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,136.62
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,194.75
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.69
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92294
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94137
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9754
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (Max),A,14.5
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.06
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94479
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97504
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (Max),A,35.75
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98038
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Min),A,76.75
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Max),A,129.62
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,96.75
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,145.38
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,201.38
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,163.75
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90243
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Min),A,68.25
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Max),A,29.88
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Min),A,60.25
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Max),A,121.5
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.62
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,215.62
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,273.12
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,137.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,213.12
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,121.5
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,199.25
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.94
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90353
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94513
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (Max),A,13.62
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97427
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (Max),A,47.25
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Min),A,91.25
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Max),A,144.38
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,119.88
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,158.88
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,212.38
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,185.62
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.5
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95135
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Min),A,58.38
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Min),A,76.38
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Max),A,170.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.38
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,223.62
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,317.75
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.88
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,143.5
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,195.5
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,127.5
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,185.88
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.62
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91153
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94592
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (Max),A,13.88
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.13
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95337
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9733
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (Max),A,28.88
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Min),A,88.12
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Max),A,146.38
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,114.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,159.12
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,210.62
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,184.25
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.5
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92364
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Min),A,59.62
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Min),A,65.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Max),A,132.88
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.25
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,216.25
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,288.5
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.12
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,139.12
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,188.5
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,135.88
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,208.12
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.06
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90631
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94815
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96991
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (Max),A,16.5
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94723
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (Max),A,27.25
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Min),A,77.62
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Max),A,170.75
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,103.75
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,148.25
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,237.38
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,175.0
