Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88797
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96469
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Min),A,65.12
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Max),A,32.5
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Min),A,54.75
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Max),A,174.75
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.25
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,206.62
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,313.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,141.38
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,211.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,125.88
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,196.38
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.13
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91492
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95862
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (Max),A,15.5
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95364
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98102
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (Max),A,28.75
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Min),A,49.5
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Max),A,115.25
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,85.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,123.75
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,190.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90063
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Min),A,58.25
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Min),A,42.75
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Max),A,124.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.88
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,173.62
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,259.12
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,123.25
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,196.25
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,129.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,202.88
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.19
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92569
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96222
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98254
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (Max),A,21.88
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.12
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95511
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97195
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (Max),A,24.75
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Min),A,61.88
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Max),A,128.5
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,89.12
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,137.88
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,199.88
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.88
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95151
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Min),A,59.38
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Min),A,46.5
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Max),A,141.88
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.75
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,199.5
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,285.38
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,127.88
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,211.88
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,132.5
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,217.88
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.94
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91925
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95731
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (Max),A,16.12
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.69
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9324
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (Max),A,33.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Min),A,65.88
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Max),A,151.5
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,103.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,143.38
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,243.12
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,175.75
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.62
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93625
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Min),A,51.12
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Min),A,56.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Max),A,134.5
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.88
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,224.75
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,307.25
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,141.88
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,216.5
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,136.75
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,233.25
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.94
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94052
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96643
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97482
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (Max),A,23.38
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.75
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.12
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92084
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94379
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (Min),A,2.25
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (Max),A,37.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97205
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Min),A,62.5
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Max),A,142.12
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,104.38
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,143.75
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,211.5
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.38
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
