Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96564
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Min),A,58.12
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Min),A,54.25
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Max),A,141.38
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.62
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,212.88
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,288.88
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.12
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,125.62
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,197.25
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,134.25
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,226.12
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.13
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94122
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97421
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (Max),A,22.38
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.44
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95111
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95471
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (Max),A,34.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Min),A,76.62
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Max),A,156.75
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,110.12
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.62
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,221.75
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.5
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95773
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Min),A,69.5
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Min),A,53.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Max),A,148.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.12
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,205.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,311.25
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,139.38
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,213.62
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,136.88
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,210.38
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.44
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98029
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97128
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (Max),A,64.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95016
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98007
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (Max),A,26.12
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Min),A,88.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Max),A,185.5
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,121.25
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,154.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,254.5
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,190.25
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96521
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Min),A,69.25
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Min),A,74.12
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Max),A,237.38
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,231.5
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,381.88
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.62
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,141.25
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,209.75
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,142.12
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,209.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.94
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97229
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (Max),A,26.5
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,20.25
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.75
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93091
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (Max),A,31.5
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Min),A,110.12
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Max),A,175.25
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,137.5
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,175.88
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,243.12
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,207.38
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96973
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Min),A,66.12
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Min),A,96.5
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Max),A,182.75
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.62
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,267.12
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,354.5
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,151.25
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,207.62
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,152.75
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,216.38
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.75
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98346
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96924
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98517
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (Max),A,26.62
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,19.38
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94632
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (Max),A,25.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Min),A,117.25
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Max),A,168.25
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,137.75
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,192.5
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,243.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,214.25
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.12
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.12
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Min),A,60.75
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Max),A,29.62
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
