Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Min),A,92.5
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Max),A,173.38
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.88
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,283.25
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,336.5
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.62
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,145.75
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,220.38
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,161.38
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,235.25
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.75
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98334
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97156
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,15.38
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96329
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (Max),A,26.75
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Min),A,103.62
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Max),A,159.62
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,131.5
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,189.88
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,266.62
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,217.88
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.62
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97217
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Min),A,62.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Min),A,84.88
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Max),A,171.38
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.75
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,283.25
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,358.5
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.12
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,169.25
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,237.38
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,176.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,243.75
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.56
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97818
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97024
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96564
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (Max),A,32.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.5
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.94
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9592
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97943
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (Max),A,49.62
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Min),A,83.62
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Max),A,186.12
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,119.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,161.62
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,265.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,198.38
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.38
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Min),A,75.88
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.88
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Min),A,76.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Max),A,172.62
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,272.12
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,369.25
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.25
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,167.62
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,255.62
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,169.75
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,274.12
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.37
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96347
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9884
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96197
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (Max),A,47.25
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.31
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.75
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96851
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Min),A,135.12
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Max),A,209.88
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,167.75
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,212.38
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,289.25
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,247.12
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Min),A,91.38
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Max),A,45.88
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,163.75
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.38
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.25
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Min),A,108.38
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Max),A,231.5
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,159.75
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,331.62
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,431.62
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.62
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,185.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,278.88
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,178.25
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,255.62
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.5
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94104
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97156
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96722
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (Max),A,17.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.62
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96286
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.978
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (Max),A,44.62
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Min),A,125.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Max),A,199.5
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,162.75
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,201.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,278.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,243.38
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Min),A,84.62
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,172.62
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
