Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Min),A,100.12
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Max),A,189.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.88
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,317.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,407.5
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,193.5
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,305.5
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,180.5
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,270.25
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.38
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.25
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9671
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97681
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95956
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (Max),A,19.88
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,11.25
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.44
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96503
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (Max),A,40.38
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Min),A,135.88
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Max),A,202.12
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,161.75
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,222.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,282.88
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,245.12
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.75
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Min),A,83.75
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,153.88
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Min),A,117.25
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Max),A,186.62
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,151.88
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,335.38
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,398.75
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.12
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,196.88
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,298.62
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,186.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,298.12
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.75
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95328
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96228
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (Max),A,25.88
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.19
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (Max),A,35.25
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Min),A,125.88
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Max),A,222.88
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,163.12
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,221.62
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,308.88
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,251.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,90.38
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.5
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.62
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Min),A,96.75
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Max),A,49.5
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.88
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.62
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,182.62
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.12
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Min),A,117.75
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Max),A,236.5
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,175.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,351.38
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,475.75
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,227.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,340.5
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,195.62
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,266.38
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.69
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.06
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9552
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95962
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95395
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (Max),A,21.5
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (Max),A,48.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Min),A,113.12
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Max),A,196.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,147.38
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,212.62
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,299.25
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,246.12
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,155.25
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.75
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.88
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Min),A,112.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Max),A,55.62
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,161.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,122.88
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,213.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.5
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.12
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,101.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Min),A,109.25
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Max),A,228.75
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,166.88
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,349.5
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,501.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,422.88
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,262.25
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,396.12
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,212.88
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,300.88
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.94
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95856
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90426
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (Max),A,23.38
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (Max),A,35.75
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Min),A,145.25
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Max),A,197.12
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,168.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,243.5
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,336.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,267.88
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.12
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,192.5
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.38
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,109.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,221.5
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Min),A,100.25
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Max),A,48.62
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,170.12
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.25
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,119.5
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,209.62
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,150.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,150.62
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Min),A,129.12
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Max),A,217.38
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,174.5
