Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,414.62
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,509.88
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.5
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,275.88
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,389.25
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.88
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,246.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,387.75
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.75
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.37
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95715
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93707
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (Max),A,22.25
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.81
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97281
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (Max),A,31.75
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Min),A,142.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Max),A,197.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,165.88
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,239.62
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,295.5
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,264.62
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.88
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.62
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,106.5
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,148.38
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.25
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Min),A,109.25
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Max),A,46.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,107.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,181.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.25
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,118.12
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,227.38
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,142.88
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.12
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,114.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Min),A,135.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Max),A,243.5
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,190.88
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,433.5
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,543.12
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,476.38
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,279.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,393.62
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.12
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,244.62
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,339.62
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.62
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.87
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95578
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92425
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (Max),A,25.25
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (Max),A,35.25
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Min),A,134.12
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Max),A,196.88
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,163.25
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,230.88
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,291.5
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,258.38
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,90.5
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.12
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.62
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,100.62
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,149.5
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.88
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Min),A,116.38
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Max),A,56.62
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,125.5
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,172.5
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,152.12
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,127.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,223.88
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,163.38
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,147.75
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,118.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Min),A,142.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Max),A,269.88
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,205.62
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,451.88
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,535.38
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,490.62
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,279.62
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,391.75
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,243.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,325.75
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.75
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95712
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93014
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9404
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (Max),A,47.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,20.12
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.07
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97003
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (Max),A,48.5
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Min),A,137.88
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Max),A,185.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,159.25
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,228.5
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,292.88
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,259.88
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,94.62
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.88
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.12
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,109.25
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.75
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.62
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Min),A,121.5
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Max),A,83.38
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,145.62
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,195.25
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,171.25
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,158.88
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,232.38
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,188.5
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,127.75
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,123.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Min),A,171.12
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Max),A,293.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,236.38
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,464.75
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,555.88
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,512.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,322.88
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,434.62
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.62
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,232.62
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,304.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.75
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.87
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9827
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95242
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94281
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (Max),A,41.88
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.69
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (Max),A,42.62
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Min),A,115.25
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Max),A,213.62
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,155.25
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,224.75
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,317.25
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,255.88
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.38
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,111.62
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.88
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.12
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Min),A,123.25
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Max),A,77.62
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,154.75
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,218.38
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,174.88
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,139.62
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,229.5
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,171.5
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.88
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,126.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Min),A,191.12
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Max),A,322.62
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,252.12
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,472.5
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,600.75
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,525.25
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,296.88
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,388.38
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.38
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,234.5
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,299.38
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.12
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
