Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97559
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90414
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95163
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (Max),A,31.38
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.75
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (Max),A,44.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Min),A,130.5
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Max),A,242.5
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,178.25
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,237.75
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,339.75
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,277.62
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.88
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,151.25
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.88
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Min),A,117.62
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Max),A,85.5
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,168.12
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,233.38
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,203.38
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,144.38
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,239.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,182.38
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,137.25
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,137.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Min),A,196.62
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Max),A,355.88
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,276.88
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,519.5
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,628.5
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,570.12
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,295.5
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,427.5
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.38
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,231.12
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,315.75
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93396
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92728
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (Max),A,26.5
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,19.88
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.75
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.13
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97787
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94626
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (Max),A,39.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Min),A,117.12
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Max),A,217.25
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,156.75
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,205.88
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,318.12
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,256.75
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.62
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.38
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.25
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,103.5
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,142.75
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Min),A,143.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Max),A,89.62
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,164.5
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,227.75
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,190.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,133.38
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,254.5
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,183.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,125.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Min),A,176.88
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Max),A,297.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,239.75
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Min),A,454.38
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Max),A,599.12
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,520.25
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Min),A,293.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Max),A,411.12
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.88
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Min),A,216.38
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Max),A,311.88
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.62
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93573
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91815
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (Max),A,34.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.88
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93243
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (Max),A,43.38
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Min),A,101.88
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Max),A,178.5
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,130.62
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,208.12
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,289.38
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,232.88
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.25
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,159.38
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.12
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,110.5
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,153.12
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Min),A,134.25
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Max),A,90.62
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,155.62
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,262.38
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,199.75
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,168.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,274.88
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,212.75
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,157.75
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.12
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,127.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Min),A,150.5
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Max),A,314.38
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,223.75
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Min),A,462.5
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Max),A,653.38
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,526.62
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Min),A,308.5
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Max),A,422.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.75
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Min),A,233.62
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Max),A,335.62
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.38
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87686
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91522
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (Max),A,34.62
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.25
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.69
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88006
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (Max),A,41.5
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Min),A,102.25
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Max),A,176.38
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,131.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,200.88
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,279.62
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,234.62
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,103.5
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.88
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,111.62
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,148.62
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Min),A,145.38
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Max),A,96.75
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,172.5
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,260.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,211.62
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,183.25
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,286.38
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,220.38
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,167.62
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.75
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,127.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Min),A,174.12
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Max),A,285.75
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,230.75
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Min),A,470.38
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Max),A,598.75
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,527.12
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,319.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,432.75
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.38
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,237.88
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,358.25
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90304
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91867
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
