Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (Max),A,37.12
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.81
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97714
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91058
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (Max),A,35.62
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Min),A,100.62
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Max),A,190.5
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,138.38
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,212.25
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,299.88
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,247.75
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,107.62
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.75
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,115.12
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.38
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Min),A,162.38
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Max),A,102.25
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,149.62
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,245.5
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,184.25
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,176.75
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,284.25
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,220.62
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,143.5
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,122.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Min),A,140.38
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Max),A,305.75
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,212.75
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,423.5
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,594.25
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,506.12
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,319.88
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,441.75
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.75
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,243.62
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,323.62
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.38
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99551
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86703
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94659
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (Max),A,20.12
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.13
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90521
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (Max),A,32.38
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Min),A,115.38
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Max),A,199.5
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,145.38
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,224.62
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,310.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,255.12
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,169.75
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.25
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,122.25
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,176.62
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.38
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Min),A,131.88
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Max),A,93.62
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,168.5
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,257.38
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,210.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,168.38
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,282.12
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,209.88
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,151.25
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.62
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,126.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Min),A,170.75
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Max),A,295.12
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,220.38
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,479.62
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,614.62
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,524.5
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,299.62
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,431.88
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,262.12
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,330.12
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.38
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94623
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95508
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (Max),A,29.38
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.38
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.31
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9331
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (Max),A,53.38
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,34.75
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Min),A,109.88
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Max),A,201.75
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,152.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,234.75
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,311.38
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,259.25
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.25
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.62
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.38
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.12
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.12
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Min),A,160.12
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Max),A,113.5
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,184.62
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,258.62
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,217.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,172.88
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,282.88
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,222.5
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,141.62
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,135.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Min),A,210.75
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Max),A,310.88
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,261.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,527.88
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,627.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,563.38
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,295.5
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,452.25
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.88
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,252.5
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,330.38
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84488
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89844
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (Max),A,58.5
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,35.88
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.81
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.19
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.81
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95908
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92001
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (Max),A,45.25
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Min),A,132.25
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Max),A,222.25
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,169.75
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,240.75
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,329.88
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,277.88
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.88
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.38
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,191.25
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.12
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99881
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Min),A,164.5
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Max),A,85.62
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,185.38
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,246.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,209.25
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,165.75
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,293.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,213.12
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.88
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,172.12
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.25
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,140.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Min),A,210.75
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Max),A,336.5
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,264.25
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,507.75
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,670.38
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,580.12
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,309.62
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,430.38
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.75
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,263.88
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,352.25
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.88
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.69
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87381
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89255
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (Max),A,24.12
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
