Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.94
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.75
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95596
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89078
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97604
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (Max),A,50.88
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Min),A,106.12
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Max),A,184.75
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,138.88
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,231.25
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,291.75
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,252.5
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.88
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.75
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.12
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,124.12
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,185.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.62
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99863
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Min),A,172.12
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Max),A,104.38
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,189.5
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,255.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,223.25
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,176.12
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,307.88
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,229.38
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,172.88
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.88
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,131.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,93.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Min),A,162.25
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Max),A,311.12
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,217.88
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,499.25
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,629.75
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,540.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,316.25
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,485.12
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.12
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,264.75
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,356.38
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.12
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99338
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86499
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92804
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (Max),A,20.62
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.88
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96954
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91812
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (Max),A,44.88
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.25
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Min),A,121.62
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Max),A,192.75
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,154.75
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,222.88
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,299.38
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,255.88
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.62
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.62
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.62
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,116.12
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,157.88
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.25
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Min),A,156.38
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Max),A,90.38
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,164.5
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,242.38
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,195.88
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,181.25
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,297.62
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,221.62
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,169.38
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.38
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,129.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Min),A,166.5
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Max),A,285.25
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,223.62
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,473.5
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,611.38
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,535.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,305.38
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,471.75
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,249.38
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,343.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.62
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86426
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94614
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (Max),A,30.25
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.69
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.12
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95599
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89584
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97955
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Min),A,118.5
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Max),A,222.75
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,155.62
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,223.38
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,316.62
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,257.25
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,164.38
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.75
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,110.5
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.12
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.38
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Min),A,148.88
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Max),A,96.5
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,186.25
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,273.5
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,210.5
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,187.25
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,290.75
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,232.12
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,90.12
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,166.38
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,130.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Min),A,166.12
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Max),A,292.88
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,219.25
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,484.12
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,594.12
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,534.12
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,324.12
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,450.88
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.75
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,256.25
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,344.75
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90628
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94614
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (Max),A,23.25
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.56
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.75
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.13
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89529
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (Max),A,38.75
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.75
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.88
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Min),A,122.62
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Max),A,201.75
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,161.5
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,232.5
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,305.5
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,264.25
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.12
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.5
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.38
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,116.62
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,152.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.38
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Min),A,152.62
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Max),A,101.12
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,158.62
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,228.5
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,186.62
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,197.12
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,278.38
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,232.62
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.5
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.75
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,127.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Min),A,150.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Max),A,264.12
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,206.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,464.5
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,573.25
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,522.5
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,327.75
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,432.25
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,254.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,351.62
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.62
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98206
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82861
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94415
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (Max),A,13.62
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.06
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.94
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97119
