Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87808
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97613
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (Min),A,18.75
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (Max),A,49.12
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.38
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Min),A,138.12
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Max),A,237.62
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,171.88
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,246.25
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,346.12
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,282.5
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,111.62
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.75
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.12
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,113.62
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.38
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Min),A,128.75
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Max),A,83.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,167.62
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,250.25
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,206.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,189.5
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,286.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,225.12
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,104.38
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,168.25
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.62
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,137.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,94.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Min),A,169.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Max),A,315.62
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,236.12
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,506.5
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,635.25
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,563.88
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,333.38
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,458.88
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.25
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,273.75
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,371.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.12
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.12
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95352
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87045
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95669
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (Max),A,24.62
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.5
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97592
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8732
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (Max),A,51.12
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Min),A,124.88
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Max),A,229.5
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,174.5
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,241.75
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,339.75
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,290.5
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,109.12
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.88
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.75
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,109.5
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,159.25
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.38
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Min),A,162.12
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Max),A,107.75
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,192.38
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,284.38
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.12
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,190.75
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,310.38
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,237.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,168.25
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.88
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,145.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Min),A,199.62
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Max),A,339.88
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,261.62
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,523.75
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,651.25
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,595.5
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,327.62
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,481.62
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.38
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,270.12
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,374.75
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.38
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98975
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92825
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93832
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (Max),A,36.25
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.37
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96896
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89209
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (Max),A,52.25
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.5
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99884
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Min),A,137.62
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Max),A,223.62
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,184.88
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,253.62
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,334.88
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,294.25
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.75
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,202.88
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.75
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,107.38
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,145.88
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.38
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Min),A,173.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Max),A,128.88
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,222.38
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,286.25
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,247.25
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,196.88
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,287.88
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,230.62
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,139.5
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,151.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Min),A,242.88
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Max),A,354.38
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,300.12
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,563.88
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,673.75
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,620.62
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,332.88
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,456.12
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,391.38
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,238.5
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,354.62
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88122
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91467
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (Max),A,35.25
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95901
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90707
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97498
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (Max),A,45.5
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.62
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99884
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Min),A,163.12
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Max),A,261.88
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,209.25
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,262.62
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,356.38
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,304.25
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.62
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,153.12
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.88
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,131.25
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.75
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Min),A,180.88
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Max),A,130.5
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,232.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,297.38
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,260.5
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,214.88
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,312.38
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,249.75
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,164.38
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,152.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,96.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Min),A,235.12
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Max),A,382.25
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,313.75
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,547.62
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,690.75
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,625.38
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,341.62
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,476.25
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.75
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,222.25
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,346.25
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95361
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93725
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92493
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (Max),A,13.5
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,5.88
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.31
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.75
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.19
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95727
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90607
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (Max),A,58.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
