Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Min),A,142.75
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Max),A,259.5
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,204.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,239.75
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,367.75
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,299.75
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.62
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.38
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,134.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Min),A,197.25
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Max),A,150.62
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,225.62
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,317.25
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,259.12
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,203.12
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,338.5
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,270.38
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,144.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.62
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,148.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,100.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Min),A,230.12
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Max),A,384.88
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,294.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,556.25
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,694.88
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,608.25
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,330.25
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,524.25
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.75
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,231.75
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,334.38
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98047
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88147
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94961
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (Max),A,44.25
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.81
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.63
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96588
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91751
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (Max),A,63.25
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Min),A,170.5
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Max),A,284.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,211.88
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,264.25
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,382.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,310.75
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.5
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.38
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,104.88
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,150.5
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99863
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Min),A,220.12
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Max),A,147.5
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,227.75
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,321.75
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,275.38
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,206.12
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,339.62
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,259.38
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,161.62
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,160.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,99.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Min),A,239.12
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Max),A,389.12
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,323.75
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,597.88
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,728.75
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,661.38
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,330.75
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,498.25
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.75
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,242.38
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,363.25
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.62
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93127
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94739
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (Max),A,39.12
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.88
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95752
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89859
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (Max),A,60.75
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Min),A,159.38
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Max),A,250.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,196.62
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,264.25
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,351.12
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,304.88
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.62
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.12
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,112.12
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,185.75
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.62
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Min),A,182.38
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Max),A,144.88
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,241.88
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,315.38
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,271.12
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,211.5
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,312.75
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,252.25
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.5
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.12
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.12
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,155.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Min),A,218.25
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Max),A,386.88
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,298.38
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,593.75
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,728.75
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,641.25
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,324.25
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,478.38
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,253.88
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,394.5
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.38
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98682
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86969
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92547
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (Max),A,28.75
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.87
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.56
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.63
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95846
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89425
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (Max),A,69.88
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Min),A,145.25
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Max),A,230.88
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,186.38
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,255.88
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,347.12
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,297.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,166.12
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.62
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.62
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,185.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.38
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Min),A,210.38
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Max),A,158.75
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,225.25
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,302.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,265.25
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,217.88
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,334.62
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,274.62
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,141.62
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,150.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,101.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Min),A,181.88
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Max),A,369.25
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,275.5
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,543.38
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,711.75
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,620.12
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,343.12
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,486.5
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.62
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,264.38
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,362.38
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.88
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.93
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96051
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79687
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93796
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (Max),A,18.5
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93555
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88736
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (Max),A,40.25
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
