Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Min),A,161.88
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Max),A,280.5
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,210.62
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,262.88
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,372.88
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,312.38
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,152.62
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.25
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.38
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Min),A,192.38
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Max),A,129.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,231.5
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,297.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,260.25
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,239.5
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,343.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,281.75
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.62
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,175.5
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.38
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,152.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Min),A,213.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Max),A,352.62
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,283.5
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,570.25
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,699.75
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,626.75
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,365.5
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,495.25
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.38
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,264.12
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,368.25
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.62
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.25
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93027
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91754
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96832
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (Min),A,2.88
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (Max),A,19.62
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.75
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.75
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9494
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86651
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (Max),A,72.5
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.75
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Min),A,175.88
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Max),A,258.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,216.5
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,272.25
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,371.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,319.38
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,153.5
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.38
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.12
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,150.88
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Min),A,200.25
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Max),A,139.25
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,224.88
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,304.88
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,267.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,221.88
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,329.38
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,268.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,163.88
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.62
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,155.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,100.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Min),A,234.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Max),A,345.12
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,293.5
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,573.62
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,698.62
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,640.62
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,348.12
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,505.38
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,244.25
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,368.38
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97861
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92682
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92505
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (Max),A,21.75
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.75
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.25
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96097
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85809
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (Min),A,16.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (Max),A,62.25
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,34.88
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Min),A,173.75
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Max),A,264.25
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,213.75
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,292.38
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,377.75
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,320.88
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.62
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,159.12
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.75
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,106.25
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Min),A,205.12
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Max),A,146.5
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,215.62
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,294.12
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,244.75
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,214.5
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,329.12
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,268.12
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,152.38
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,152.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,102.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Min),A,246.12
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Max),A,350.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,296.12
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,577.62
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,699.25
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,629.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,361.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,489.75
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.12
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,242.38
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,358.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.38
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97656
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97638
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93335
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (Max),A,14.12
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.81
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.63
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97494
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87045
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (Max),A,63.38
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,41.62
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.12
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.88
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Min),A,165.25
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Max),A,240.88
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,201.75
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,286.5
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,364.5
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,312.25
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,158.5
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.12
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,114.12
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,159.25
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.38
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Min),A,190.88
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Max),A,134.12
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,226.62
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,339.5
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,269.88
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,209.62
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,330.88
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,260.88
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.5
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,159.25
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.12
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,159.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,101.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Min),A,220.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Max),A,363.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,299.5
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,600.5
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,741.38
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,656.62
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,343.62
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,507.75
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.88
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,272.75
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,396.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86932
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92563
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95618
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (Max),A,15.88
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,5.75
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88339
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (Max),A,61.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.88
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Min),A,144.38
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Max),A,271.12
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,196.75
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,257.75
