Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,374.25
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,305.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,101.25
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,162.38
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.38
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,110.75
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.38
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.75
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Min),A,209.5
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Max),A,148.25
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,219.62
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,306.62
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,261.75
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,202.12
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,342.5
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,273.38
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,157.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,157.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,104.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Min),A,222.38
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Max),A,392.75
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,306.5
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,563.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,736.88
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,646.75
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,351.5
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,510.62
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.75
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,244.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,359.88
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.25
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92535
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92724
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95801
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (Max),A,15.12
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,6.88
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.63
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9021
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (Min),A,27.12
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (Max),A,74.5
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Min),A,159.75
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Max),A,270.25
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,196.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,277.12
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,378.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,310.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,159.5
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.25
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,112.12
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,156.88
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.25
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Min),A,195.75
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Max),A,144.62
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,206.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,306.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,252.25
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,236.88
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,348.38
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,283.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,142.5
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.25
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,154.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Min),A,208.12
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Max),A,371.88
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,284.25
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,573.75
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,714.38
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,636.75
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,379.5
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,510.88
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,433.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,257.25
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,384.12
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.25
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89862
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95682
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93878
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (Max),A,14.75
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,5.25
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.5
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97418
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94308
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (Max),A,65.38
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.62
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Min),A,165.62
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Max),A,258.5
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,201.25
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,282.25
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,386.12
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,322.12
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,111.75
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,150.62
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.25
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,122.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,168.38
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.62
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Min),A,190.88
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Max),A,142.5
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,210.25
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,301.5
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,258.38
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,213.25
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,334.88
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,265.5
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,153.12
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.75
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,158.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,104.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Min),A,219.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Max),A,378.25
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,299.12
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,604.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,718.75
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,652.88
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,361.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,509.5
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,430.75
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,267.75
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,372.25
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91904
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8529
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94946
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (Max),A,8.38
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,4.62
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.87
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92108
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (Min),A,23.88
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (Max),A,70.75
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,43.25
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.12
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.25
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Min),A,131.38
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Max),A,234.62
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,173.5
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,254.38
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,362.75
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,294.12
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.5
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,180.38
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.88
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,115.75
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,167.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Min),A,203.75
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Max),A,138.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,233.38
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,364.62
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,280.75
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,211.75
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,354.62
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,269.25
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.5
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,171.25
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,158.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,107.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Min),A,209.5
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Max),A,406.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,293.62
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,583.88
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,771.12
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,654.75
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,364.5
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,538.88
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,439.62
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,273.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,384.12
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.12
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93436
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95135
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95166
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (Max),A,16.5
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,5.25
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.62
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.37
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89471
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (Max),A,62.25
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.75
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Min),A,162.62
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Max),A,257.12
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,199.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,273.88
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,377.75
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,316.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,109.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.12
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.75
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,113.5
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,162.12
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.12
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
