Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Min),A,175.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Max),A,131.25
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,243.88
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,306.25
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,268.12
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,214.38
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,331.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,258.25
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,97.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,170.62
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,161.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Min),A,252.75
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Max),A,383.62
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,315.88
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,611.5
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,746.12
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,668.75
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,373.75
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,512.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.12
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,259.25
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,395.25
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.38
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95291
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91269
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94223
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (Max),A,13.5
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,6.38
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.93
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88138
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (Max),A,55.88
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.38
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Min),A,121.5
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Max),A,240.38
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,174.62
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,242.12
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,350.12
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,292.5
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,111.25
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,181.12
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.62
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,120.62
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,164.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Min),A,189.38
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Max),A,143.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,212.25
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,302.25
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,259.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,221.12
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,339.88
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,268.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.88
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,151.88
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.25
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,150.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,104.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Min),A,191.25
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Max),A,378.62
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,277.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,518.88
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,728.88
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,620.12
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,366.75
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,521.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,429.12
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,261.5
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,368.12
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95526
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95541
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89627
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (Max),A,17.75
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.25
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.5
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97482
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88479
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (Max),A,57.38
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,34.75
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Min),A,99.38
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Max),A,247.12
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,173.38
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,232.62
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,373.75
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,299.62
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,124.75
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.62
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,118.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.88
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Min),A,199.88
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Max),A,135.5
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,195.88
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,313.12
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,234.5
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,217.88
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,335.88
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,261.5
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.62
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,158.38
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,146.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Min),A,135.75
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Max),A,386.88
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,259.5
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,506.5
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,744.25
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,604.25
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,381.88
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,514.75
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.88
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,253.12
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,360.25
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.75
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93112
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9248
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (Max),A,22.12
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.62
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90222
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (Max),A,63.62
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,43.75
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.62
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,80.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Min),A,164.5
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Max),A,281.5
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,211.38
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,272.12
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,402.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,331.25
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,109.75
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,186.38
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.38
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,166.25
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.75
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Min),A,190.88
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Max),A,134.88
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,215.12
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,332.12
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,266.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,205.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,345.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,255.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,155.75
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.38
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,166.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,102.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Min),A,251.38
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Max),A,463.25
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,345.62
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,602.75
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,791.62
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,688.38
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,360.75
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,507.5
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.88
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,261.75
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,366.5
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.88
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.5
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95023
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85925
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93222
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (Max),A,15.38
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,6.38
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.81
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96689
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88885
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (Max),A,58.88
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,32.12
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Min),A,148.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Max),A,248.62
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,201.25
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,271.5
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,367.25
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,319.38
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.75
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,184.38
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.25
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,109.75
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.88
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Min),A,196.25
