Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Max),A,140.5
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,237.62
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,305.75
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,267.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,221.38
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,332.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,267.38
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.75
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,163.88
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.62
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,159.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,106.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Min),A,249.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Max),A,365.25
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,309.5
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,592.88
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,706.38
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,655.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,387.75
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,509.88
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.5
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,248.88
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,379.75
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.62
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91012
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92255
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9534
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (Max),A,11.62
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,4.25
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.75
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.56
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90149
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97705
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (Max),A,56.12
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Min),A,142.25
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Max),A,241.75
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,182.38
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,264.25
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,377.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,302.12
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,115.75
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,184.5
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.25
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,106.88
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,153.38
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Min),A,180.75
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Max),A,129.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,252.38
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,341.38
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,292.38
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,202.25
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,327.88
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,252.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,111.5
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,181.12
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.5
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,160.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Min),A,244.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Max),A,385.12
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,309.88
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,591.75
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,743.62
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,663.38
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,375.38
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,498.5
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.38
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,273.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,396.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.12
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.25
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85254
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8786
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94125
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (Max),A,10.62
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.69
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.69
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96878
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88748
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (Max),A,68.25
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,83.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Min),A,150.62
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Max),A,312.88
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,222.25
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,256.25
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,429.25
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,342.88
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,123.25
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,191.5
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.12
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,170.12
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.12
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Min),A,210.38
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Max),A,159.38
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,274.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,355.25
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,306.75
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,195.62
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,332.5
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,261.5
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,97.12
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,169.12
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.38
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,173.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Min),A,257.62
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Max),A,490.25
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,366.25
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,613.5
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,841.5
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,713.75
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,354.25
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,539.5
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.88
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,259.88
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,366.62
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.62
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94437
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94382
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (Max),A,22.5
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.31
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.12
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.94
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97137
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91873
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (Max),A,46.88
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Min),A,165.62
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Max),A,272.62
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,212.75
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,275.5
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,374.25
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,319.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,118.88
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,205.75
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.25
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.75
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.38
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Min),A,172.75
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Max),A,128.25
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,253.62
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,301.75
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,271.12
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,224.25
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,321.88
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,265.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,107.12
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,170.25
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.38
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,159.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,109.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Min),A,241.62
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Max),A,372.88
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,315.5
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,599.5
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,722.5
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,660.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,394.38
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,538.62
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,452.12
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,264.5
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,373.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.25
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90109
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92517
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (Max),A,22.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.94
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.44
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95914
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87112
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (Max),A,55.25
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Min),A,135.75
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Max),A,283.88
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,207.75
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,254.25
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,382.88
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,311.25
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.25
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.25
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.75
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,94.5
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,156.75
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.62
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Min),A,190.62
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Max),A,147.5
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,242.12
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,319.75
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,284.25
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,241.25
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,349.12
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,285.62
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,159.88
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.25
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
