Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,157.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,111.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Min),A,199.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Max),A,388.88
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,304.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,571.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,759.5
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,651.62
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,387.25
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,528.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,456.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,268.25
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,390.62
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.88
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.25
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93991
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86288
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96634
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (Max),A,13.88
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,6.12
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.62
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96384
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88061
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (Min),A,18.38
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (Max),A,56.88
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Min),A,140.5
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Max),A,234.5
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,181.12
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,261.38
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,343.88
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,300.75
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,125.75
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,178.12
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.75
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.75
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,161.5
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Min),A,231.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Max),A,168.38
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,251.5
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,350.75
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,298.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,240.5
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,366.75
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,278.5
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,152.62
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,158.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,110.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Min),A,239.12
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Max),A,400.38
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,307.75
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,582.5
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,732.12
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,653.12
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,395.75
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,557.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,452.38
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,262.75
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,375.25
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95773
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94488
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96316
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (Max),A,16.88
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,7.38
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.19
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.81
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95676
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88806
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (Max),A,56.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Min),A,125.88
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Max),A,271.12
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,201.5
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,249.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,390.62
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,323.88
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,116.62
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,184.75
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.75
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,122.12
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,207.38
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.88
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99875
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Min),A,210.25
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Max),A,162.88
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,263.62
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,363.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,296.62
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,221.25
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,316.38
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,263.5
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,145.75
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,163.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,106.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Min),A,228.75
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Max),A,404.5
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,321.75
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,594.62
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,753.75
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,674.75
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,382.62
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,503.25
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.88
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,266.5
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,384.38
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.62
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94601
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90402
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (Max),A,44.62
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.44
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.06
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95328
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86636
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (Max),A,53.12
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Min),A,151.62
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Max),A,268.25
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,188.88
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,271.38
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,380.12
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,305.88
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,111.12
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,198.12
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.12
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.62
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.12
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Min),A,207.75
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Max),A,142.38
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,203.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,334.38
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,250.12
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,195.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,326.5
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,249.5
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,143.5
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,148.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,104.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Min),A,202.12
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Max),A,394.38
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,276.25
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,556.62
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,730.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,614.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,331.5
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,515.12
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.25
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,267.75
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,383.5
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.62
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95825
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82583
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9707
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (Max),A,16.25
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,7.12
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.25
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.63
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.19
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94617
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87341
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97372
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (Max),A,52.12
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,81.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Min),A,160.62
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Max),A,287.12
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,211.5
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,289.12
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,393.25
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,334.5
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.38
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,190.38
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,156.5
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,121.12
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,168.25
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.88
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Min),A,180.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Max),A,127.5
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,182.12
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,263.25
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,226.38
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,205.25
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,313.75
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,251.12
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.25
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,143.38
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.75
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,149.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,106.0
