Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Min),A,201.75
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Max),A,361.75
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,283.12
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,554.38
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,688.75
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,616.75
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,383.12
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,509.5
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,437.88
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,267.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,365.5
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.12
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93405
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90503
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95926
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (Max),A,30.25
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.81
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.75
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96506
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84466
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (Max),A,64.38
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Min),A,153.38
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Max),A,255.62
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,193.12
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,265.38
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,374.62
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,304.5
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,110.25
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,173.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.75
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,115.12
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,153.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.75
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Min),A,170.62
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Max),A,120.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,187.38
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,281.12
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,215.12
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,194.62
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,296.38
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,235.5
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.25
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.5
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,138.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Min),A,165.38
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Max),A,353.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,255.5
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,513.88
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,687.62
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,572.75
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,350.62
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,459.88
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.38
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,242.75
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,363.5
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.12
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96835
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87628
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92074
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (Max),A,17.38
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.44
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95999
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91818
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (Max),A,76.75
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.75
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Min),A,165.12
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Max),A,256.38
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,201.12
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,280.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,371.75
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,317.62
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,123.12
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,175.12
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,144.25
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,118.38
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.38
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.88
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Min),A,181.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Max),A,116.88
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,195.12
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,273.75
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,220.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,187.38
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,298.12
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,224.5
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,135.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.88
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,143.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,95.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Min),A,177.88
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Max),A,365.88
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,275.5
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,523.12
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,683.38
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,592.5
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,348.88
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,469.88
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,252.25
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,334.38
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8963
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93658
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (Max),A,32.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97601
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94778
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (Max),A,53.88
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,90.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Min),A,221.88
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Max),A,308.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,269.88
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,334.25
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,427.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,375.25
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.12
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.75
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.38
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,161.12
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.38
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Min),A,167.62
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Max),A,120.88
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,181.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,284.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,182.5
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,296.5
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,230.38
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,133.75
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,162.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Min),A,276.5
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Max),A,419.5
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,358.25
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,584.88
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,747.12
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,674.38
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,316.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,450.62
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.38
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,238.12
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,355.88
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.62
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87555
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9667
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (Max),A,29.5
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.88
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.31
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97351
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90552
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (Max),A,47.25
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Min),A,172.38
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Max),A,307.5
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,223.25
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,264.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,401.5
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,325.62
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,155.75
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,90.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.88
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.75
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Min),A,178.5
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Max),A,99.12
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,146.75
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,243.62
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,196.62
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,147.75
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,307.25
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,194.62
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,143.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Min),A,229.38
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Max),A,385.62
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,304.5
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,495.25
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,680.75
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,596.25
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,274.5
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,471.75
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.12
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,204.38
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,327.0
