Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.88
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97507
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93957
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (Max),A,42.12
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.25
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95767
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86621
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (Max),A,38.75
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Min),A,167.25
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Max),A,237.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,199.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,264.75
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,339.25
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,291.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,145.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Min),A,166.75
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Max),A,99.75
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,130.5
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,200.5
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,161.75
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,149.38
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,274.88
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,197.75
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,126.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Min),A,138.5
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Max),A,353.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,264.5
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,443.25
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,592.25
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,524.25
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,284.62
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,422.38
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.88
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,172.62
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,284.75
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.38
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86075
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94589
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (Max),A,19.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.31
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97946
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93109
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (Max),A,41.88
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Min),A,147.12
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Max),A,233.88
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,185.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,244.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,322.75
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,279.25
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.5
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.12
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.62
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Min),A,149.25
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Max),A,88.12
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,109.25
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,184.5
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.62
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,136.75
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,278.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,197.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.88
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,115.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Min),A,133.38
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Max),A,266.12
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,205.88
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,400.62
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,557.5
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,475.75
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,265.88
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,410.12
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.25
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,187.12
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,297.12
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.88
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87524
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93274
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97296
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (Max),A,29.38
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.25
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.25
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.87
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92868
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (Max),A,46.62
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Min),A,132.75
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Max),A,256.38
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,182.25
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,223.88
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,344.5
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,274.62
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,97.88
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,155.62
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Min),A,102.38
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Max),A,58.88
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,155.88
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.62
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,115.5
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,201.25
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,148.62
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,105.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Min),A,93.75
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Max),A,280.5
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,191.38
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,354.38
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,526.25
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.5
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,244.5
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,382.12
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.12
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,175.88
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,282.12
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.75
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94662
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90021
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (Max),A,50.88
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.38
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.5
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.94
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94961
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91263
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (Max),A,46.88
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Min),A,100.25
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Max),A,274.38
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,156.88
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,212.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,361.75
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,256.88
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,98.5
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.75
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Min),A,114.88
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Max),A,51.62
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.38
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.75
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,201.75
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.25
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Min),A,60.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Max),A,253.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,138.62
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,337.75
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,529.88
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.62
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,217.88
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,364.12
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.62
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,206.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,329.75
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.25
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
