Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96503
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95322
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98737
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (Max),A,47.88
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,27.75
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.75
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.06
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96304
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89111
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (Max),A,61.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Min),A,109.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Max),A,215.12
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,147.25
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,210.5
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,308.25
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,242.75
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.12
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.25
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Min),A,86.5
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,150.5
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,173.75
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Min),A,88.12
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Max),A,230.62
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,152.25
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,344.5
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,474.88
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.62
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,235.12
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,339.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.75
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,175.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,298.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.63
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95663
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93759
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9938
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (Max),A,41.88
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.87
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.75
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96033
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86529
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (Max),A,33.38
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Min),A,115.12
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Max),A,192.88
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,146.5
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,205.75
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,290.5
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,237.38
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.75
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.75
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.75
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Min),A,95.12
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Max),A,53.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.62
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,178.25
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.62
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Min),A,78.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Max),A,217.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,149.62
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,321.5
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,434.38
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.38
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,216.12
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,311.88
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,153.25
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,279.25
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.19
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96094
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91116
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (Max),A,31.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.62
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97128
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85092
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (Max),A,64.62
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Min),A,110.5
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Max),A,193.88
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,147.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,193.75
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,277.62
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,229.25
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.38
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.38
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,127.12
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Min),A,116.25
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Max),A,64.25
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.75
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,175.25
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.25
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Min),A,76.75
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Max),A,238.12
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,164.62
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,295.12
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,441.88
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.62
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,205.75
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,306.38
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,135.62
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,259.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.19
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79626
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93811
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97845
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (Min),A,2.62
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (Max),A,8.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,3.25
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.38
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97064
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89566
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (Max),A,44.38
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,19.12
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Min),A,104.38
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Max),A,177.38
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,138.12
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,179.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,254.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,209.12
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Min),A,91.62
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Max),A,46.38
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,151.25
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,178.38
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.12
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Min),A,85.25
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Max),A,232.38
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,136.75
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,296.75
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,427.88
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,178.5
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,297.25
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,148.12
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,243.12
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.44
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8005
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8808
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97995
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (Min),A,2.62
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (Max),A,10.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,3.12
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
