Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.94
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96039
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8551
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96762
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (Max),A,45.62
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.62
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Min),A,79.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Max),A,199.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,120.38
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,155.38
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,274.12
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,199.88
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,152.75
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.75
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Min),A,105.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Max),A,50.5
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,184.75
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Min),A,74.88
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Max),A,219.75
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,138.25
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,256.38
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,423.75
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,192.75
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,324.5
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.88
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,139.38
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,236.5
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.44
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.892
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91846
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (Min),A,2.5
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (Max),A,20.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.62
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.25
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94501
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88421
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97269
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Min),A,106.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Max),A,170.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,131.5
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,186.12
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,257.75
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,215.75
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,106.12
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.25
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.75
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.75
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Min),A,103.75
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Max),A,56.25
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,179.5
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Min),A,103.5
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Max),A,200.38
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,153.62
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,282.75
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,374.12
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.38
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,204.88
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,351.12
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,131.75
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,227.75
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.5
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79672
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9089
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (Min),A,2.75
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (Max),A,19.12
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,4.75
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.25
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93021
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96603
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (Max),A,31.12
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Min),A,100.25
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Max),A,156.38
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,127.5
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,172.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,238.25
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,205.88
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,116.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.88
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Min),A,120.88
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Max),A,57.38
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,170.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.62
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Min),A,88.12
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Max),A,179.62
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,142.88
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,265.38
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,367.75
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,221.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,344.25
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.12
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,123.75
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,214.25
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.69
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81183
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96481
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97546
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (Min),A,2.88
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (Max),A,20.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.94
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96442
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95755
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (Max),A,30.5
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Min),A,83.5
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Max),A,182.5
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,118.25
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,170.38
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,258.75
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,199.75
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.12
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.88
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96695
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Min),A,116.75
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Max),A,59.88
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,163.75
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.12
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Min),A,74.88
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Max),A,229.5
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,142.12
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,257.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,398.5
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.62
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,241.75
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,365.25
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.12
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,146.62
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,227.12
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80472
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97659
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (Max),A,18.25
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
