Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97092
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95471
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (Max),A,29.25
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Min),A,104.12
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Max),A,222.75
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,138.25
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,185.62
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,298.75
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,221.62
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.88
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.12
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95319
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Min),A,129.25
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Max),A,65.12
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,186.88
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Min),A,83.25
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Max),A,209.5
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,138.25
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Min),A,268.12
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Max),A,381.88
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.75
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Min),A,229.88
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Max),A,366.38
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.12
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Min),A,143.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Max),A,247.38
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90555
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97275
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87677
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (Max),A,36.75
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.88
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.19
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97943
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95795
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (Max),A,40.88
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Min),A,76.25
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Max),A,153.5
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,120.12
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,160.88
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,259.12
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,204.88
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,116.25
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,164.5
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94955
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Min),A,68.75
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.25
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Min),A,61.38
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Max),A,176.62
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,136.25
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Min),A,275.62
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Max),A,362.12
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.12
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Min),A,202.62
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Max),A,338.75
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.75
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Min),A,139.5
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Max),A,214.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85537
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96191
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87048
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (Min),A,2.75
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (Max),A,37.75
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.88
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.07
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97021
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96484
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96957
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (Max),A,45.38
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Min),A,95.5
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Max),A,157.88
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,123.38
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,170.62
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,236.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,200.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,118.25
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95984
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Min),A,67.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Max),A,37.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Min),A,55.38
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Max),A,196.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.62
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Min),A,262.5
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Max),A,358.25
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Min),A,211.25
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Max),A,298.75
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.62
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Min),A,131.75
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Max),A,224.75
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.94
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80111
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89868
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (Max),A,50.88
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.25
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96936
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97034
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (Max),A,39.5
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.12
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Min),A,95.75
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Max),A,160.88
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,134.25
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,165.25
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,269.75
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,213.62
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,112.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,164.88
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.25
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96652
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Min),A,71.12
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Max),A,53.25
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.5
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.88
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Min),A,66.25
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Max),A,158.25
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Min),A,272.88
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Max),A,382.5
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.12
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Min),A,204.88
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Max),A,351.38
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Min),A,164.88
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Max),A,250.12
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.31
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8045
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89755
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (Min),A,3.12
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (Max),A,48.38
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97617
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (Max),A,42.75
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
