Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Min),A,95.38
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Max),A,158.12
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,123.25
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,158.88
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,241.88
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,198.25
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,116.38
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.62
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Min),A,65.88
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Min),A,74.62
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Max),A,169.88
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Min),A,250.75
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Max),A,369.25
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.25
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Min),A,224.38
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Max),A,352.5
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.25
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Min),A,159.62
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Max),A,245.88
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.81
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77832
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97107
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9183
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (Min),A,2.12
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (Max),A,12.75
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (Max),A,58.62
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.75
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Min),A,63.62
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Max),A,113.75
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,88.38
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,132.75
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,183.75
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.75
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,127.5
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,169.75
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93194
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Min),A,66.62
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Max),A,32.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Min),A,72.88
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Max),A,141.5
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,102.25
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Min),A,210.5
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Max),A,313.25
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.12
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Min),A,254.38
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Max),A,322.38
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.75
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Min),A,137.38
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Max),A,211.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.63
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75885
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96338
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95346
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (Min),A,2.62
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (Max),A,12.25
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,5.25
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96167
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91348
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (Min),A,34.88
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (Max),A,70.88
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,49.75
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Min),A,62.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Max),A,131.5
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,83.25
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,133.25
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,201.5
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.75
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,119.75
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,152.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.75
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85705
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Min),A,93.12
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Max),A,47.25
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Min),A,86.75
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Max),A,180.88
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Min),A,182.88
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Max),A,259.25
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Min),A,218.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Max),A,332.5
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.12
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Min),A,132.75
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Max),A,160.62
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.25
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75265
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95428
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94623
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (Min),A,2.62
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (Max),A,12.25
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.87
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.81
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96381
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9584
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (Max),A,51.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Min),A,73.88
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Max),A,118.5
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,95.5
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,156.12
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,188.88
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.62
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,120.38
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.25
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92743
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Min),A,49.38
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Min),A,79.38
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Max),A,137.38
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,110.38
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Min),A,210.62
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Max),A,260.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Min),A,190.25
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Max),A,251.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Min),A,110.62
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Max),A,158.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.57
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76901
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94321
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93304
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (Max),A,17.75
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95349
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (Max),A,46.62
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
