Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9761
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Min),A,76.5
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Max),A,135.25
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,103.12
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,136.12
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,198.75
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.25
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,120.25
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.75
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90143
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Min),A,64.38
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Min),A,71.75
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Max),A,164.75
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,118.25
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,179.75
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,269.5
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,194.75
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,299.38
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,121.88
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,163.75
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.94
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79001
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9667
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93893
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (Min),A,2.38
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (Max),A,24.12
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95938
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Max),A,35.38
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Min),A,69.12
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Max),A,111.38
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,91.75
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,139.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,176.5
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.25
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,119.38
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.12
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.12
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8948
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Min),A,75.38
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Min),A,68.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Max),A,140.88
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,188.25
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,227.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,208.12
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,266.25
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,130.12
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,171.25
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.69
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74173
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93887
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92514
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (Min),A,2.62
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (Max),A,14.25
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.38
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.88
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.931
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Max),A,49.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,33.38
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Min),A,71.5
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Max),A,127.38
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,95.5
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.62
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,186.12
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.12
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,120.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.12
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88873
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Min),A,77.88
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Max),A,37.88
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Min),A,83.88
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Max),A,146.62
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,110.12
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,183.88
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,248.5
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,201.12
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,279.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.62
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,127.38
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,153.38
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.37
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78308
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94681
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9042
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (Min),A,2.62
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (Max),A,13.88
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.38
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.56
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94217
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Max),A,49.38
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Min),A,82.75
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Max),A,147.5
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,98.88
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,152.75
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,206.88
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,167.25
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.62
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.62
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.62
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87292
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Min),A,59.38
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Max),A,40.62
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Min),A,79.12
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Max),A,153.62
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,198.12
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,263.38
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,199.25
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,266.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,128.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,150.38
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.56
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7655
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95254
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88293
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (Min),A,2.25
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (Max),A,10.88
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.12
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9585
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9559
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Max),A,40.5
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,31.62
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Min),A,61.62
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Max),A,123.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,82.0
