Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,130.38
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,187.5
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,145.25
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,114.5
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.88
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.38
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.25
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77215
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Min),A,64.62
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Max),A,41.12
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Min),A,81.88
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Max),A,133.12
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,109.25
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,169.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,230.75
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,185.25
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,262.75
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,105.88
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,144.25
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.07
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77969
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97327
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86685
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (Min),A,2.38
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (Max),A,17.88
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92322
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (Min),A,29.25
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (Max),A,40.75
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,34.75
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Min),A,60.62
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Max),A,118.25
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,79.25
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,129.75
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,169.75
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.88
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.12
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.62
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.75
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85977
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Min),A,58.5
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Max),A,37.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Min),A,75.62
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Max),A,140.5
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,105.38
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,181.75
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,226.62
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,201.25
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,251.25
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,105.25
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,155.75
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.25
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76257
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90588
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (Max),A,24.5
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97171
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89615
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (Max),A,49.12
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,33.38
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Min),A,82.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Max),A,138.88
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,92.12
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,155.12
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,205.12
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.62
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,114.25
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.75
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.38
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82675
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Min),A,66.88
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Max),A,44.25
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Min),A,80.25
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Max),A,144.62
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,106.62
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,202.25
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,255.75
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,206.38
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,262.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,114.75
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,177.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.63
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77926
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93185
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (Max),A,18.62
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.81
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96677
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86249
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (Max),A,52.12
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Min),A,72.12
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Max),A,140.25
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,97.5
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,135.62
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,209.88
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.62
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,114.25
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,161.25
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.63
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80853
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Min),A,68.12
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Min),A,58.12
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Max),A,153.88
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,110.38
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,186.75
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,264.5
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,199.75
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,259.62
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,111.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,159.62
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.5
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80191
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94516
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (Max),A,21.12
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9733
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84964
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (Max),A,53.75
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,41.38
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Min),A,73.88
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Max),A,106.88
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,90.75
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,138.12
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,170.38
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.88
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,116.62
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.5
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.88
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
