Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84018
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Min),A,66.38
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Max),A,51.62
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Min),A,64.75
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Max),A,125.38
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,99.62
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,191.88
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,242.25
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,205.62
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,256.88
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,130.25
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,165.62
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.87
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79632
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95032
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (Max),A,13.88
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97925
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89087
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (Min),A,29.5
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (Max),A,55.62
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,43.75
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Min),A,67.38
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Max),A,120.75
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,93.62
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,138.75
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,183.62
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.5
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,115.5
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,146.75
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.25
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80392
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Min),A,63.12
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Min),A,85.38
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Max),A,144.5
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,116.25
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,187.38
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,238.62
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,206.25
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,267.88
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,122.12
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,144.5
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82181
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93725
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (Max),A,19.5
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.88
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.69
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96738
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93063
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Min),A,39.25
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Max),A,57.5
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,47.88
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Min),A,69.75
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Max),A,115.62
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,92.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,154.5
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,198.5
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,162.25
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,116.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.62
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.25
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84643
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Min),A,70.88
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Min),A,80.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Max),A,138.12
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,204.75
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,256.75
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,214.88
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,284.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.38
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,133.5
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,170.88
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.93
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80331
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9126
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (Max),A,17.38
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.37
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93896
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Min),A,29.5
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Max),A,55.25
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97705
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Min),A,73.38
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Max),A,127.25
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,89.62
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,141.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,186.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.88
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.38
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83615
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Min),A,60.75
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Max),A,48.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Min),A,81.88
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Max),A,153.12
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,109.25
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,204.62
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,255.5
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,209.25
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,260.62
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.75
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,129.88
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,155.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.25
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79632
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93359
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (Max),A,14.62
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.13
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.07
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92651
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Min),A,30.62
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Max),A,67.25
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,44.88
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Min),A,67.38
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Max),A,101.25
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,81.62
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,131.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,172.5
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.12
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,157.75
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.37
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79916
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95627
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
