Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Min),A,64.88
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Max),A,49.38
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Min),A,55.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Max),A,122.62
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.25
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,195.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,242.88
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,152.25
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,247.12
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,125.88
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,162.62
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.06
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79364
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93707
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (Max),A,18.75
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.31
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95187
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Min),A,37.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Max),A,67.25
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97238
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Min),A,69.38
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Max),A,125.38
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,102.5
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.38
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,184.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,163.62
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85898
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Min),A,67.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Max),A,48.62
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Min),A,53.75
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Max),A,133.25
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,195.12
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,275.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,152.25
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,206.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,129.62
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,167.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.31
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7698
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93948
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (Max),A,17.75
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94778
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Min),A,31.25
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Max),A,66.5
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,47.88
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96545
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Min),A,76.12
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Max),A,132.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,102.38
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.38
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,188.62
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83835
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Min),A,67.62
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Max),A,50.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Min),A,72.88
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Max),A,122.38
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.12
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,198.25
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,258.38
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.38
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,157.12
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,214.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,124.25
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,154.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.44
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77679
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99927
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94183
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (Max),A,26.25
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99966
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91983
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Min),A,28.88
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Max),A,56.75
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,48.12
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96582
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Min),A,64.75
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Max),A,129.38
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,84.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,138.75
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,193.75
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.38
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83838
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Min),A,66.25
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Max),A,49.12
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Min),A,44.25
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Max),A,129.75
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.75
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,200.62
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,265.25
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,166.12
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,215.88
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,127.62
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,181.88
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.44
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76251
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94308
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (Max),A,34.62
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.06
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97455
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99887
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86731
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Min),A,43.62
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Max),A,72.88
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,54.88
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97113
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Min),A,77.5
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Max),A,129.25
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,102.5
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,139.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,189.38
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.88
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87027
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Min),A,66.25
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Max),A,50.88
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
