Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Min),A,66.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Max),A,119.88
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,208.75
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,256.25
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,159.38
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,212.38
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,125.25
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,170.38
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.19
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77624
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90066
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (Max),A,15.62
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83789
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Max),A,55.12
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,41.88
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9693
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Min),A,105.38
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Max),A,164.12
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,117.25
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,168.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,222.75
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,177.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.37
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80023
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Max),A,48.88
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Min),A,69.12
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Max),A,136.12
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.38
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,217.12
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,274.5
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.12
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,135.88
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,204.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,122.75
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,157.88
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.44
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76059
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88827
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (Max),A,31.25
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.37
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92483
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Max),A,37.25
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,28.38
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Min),A,70.25
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Max),A,122.38
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,89.38
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,132.5
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,184.75
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.75
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.75
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84796
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Min),A,66.88
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Max),A,51.12
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Min),A,44.5
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Max),A,100.75
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.38
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,186.62
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,235.88
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,139.12
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,188.5
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,130.62
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,158.25
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.5
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77295
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99219
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92227
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (Max),A,21.5
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.94
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.06
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96323
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93732
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Min),A,22.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Max),A,53.5
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96851
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Min),A,74.12
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Max),A,113.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,93.75
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,141.75
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,179.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.38
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90274
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Min),A,63.25
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Max),A,41.88
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Min),A,64.62
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Max),A,122.38
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.12
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,203.5
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,258.62
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.88
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,136.5
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,201.25
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,124.88
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,162.12
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.75
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80322
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91327
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (Max),A,16.25
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.25
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97708
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93002
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Max),A,42.62
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Min),A,96.12
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Max),A,138.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,109.75
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,166.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,205.12
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.62
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78289
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97147
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Min),A,69.38
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Max),A,52.88
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
