Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Min),A,71.12
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Max),A,112.38
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.38
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,215.5
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,256.12
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,144.75
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,214.88
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,132.5
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,165.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.56
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78592
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92538
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (Max),A,16.75
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.38
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.37
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.12
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96716
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92099
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Max),A,49.5
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97427
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Min),A,79.12
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Max),A,127.38
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,104.5
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,145.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,189.75
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,166.5
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89975
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96634
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Min),A,63.38
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Min),A,72.62
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Max),A,138.25
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,109.25
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,203.12
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,248.62
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,137.5
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,184.88
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,94.38
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,151.62
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.75
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80893
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.922
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (Max),A,19.12
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.69
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97623
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86407
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Max),A,50.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97577
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Min),A,78.88
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Max),A,133.25
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,97.5
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,148.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,195.5
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.5
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8862
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93967
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Min),A,62.12
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Max),A,38.75
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Min),A,105.12
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Max),A,155.12
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,204.25
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,253.88
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,140.62
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,200.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,86.62
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,111.12
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.5
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81317
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89786
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (Max),A,15.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93634
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (Max),A,37.88
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97137
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Min),A,88.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Max),A,148.38
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,121.12
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,152.62
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,216.75
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.38
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81045
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Min),A,58.12
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Max),A,35.5
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Min),A,97.75
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Max),A,148.62
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,120.75
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,205.38
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,263.75
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,138.62
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,190.75
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,86.88
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,139.25
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80548
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8678
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (Max),A,21.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9711
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93079
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (Max),A,50.25
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,30.12
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96515
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Min),A,90.88
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Max),A,151.88
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,120.62
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,148.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,209.12
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,180.88
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87378
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Min),A,70.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Min),A,91.75
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Max),A,156.38
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,122.12
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,204.38
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,262.25
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,134.5
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,192.38
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,94.88
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,155.38
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
