Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.31
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79434
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92911
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (Max),A,17.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.69
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92764
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (Max),A,48.88
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Min),A,70.75
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Max),A,108.12
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,83.75
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,143.62
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,171.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.75
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.5
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88876
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96497
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Max),A,25.5
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Min),A,76.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Max),A,137.5
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,103.75
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,194.38
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,245.62
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,141.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,193.62
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,95.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,133.12
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.94
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77047
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93408
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.75
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.81
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92618
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (Max),A,39.25
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96851
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Min),A,80.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Max),A,137.25
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,98.62
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,142.38
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,197.75
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.5
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84881
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96222
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Min),A,57.62
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Max),A,34.25
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Min),A,72.5
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Max),A,150.88
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,192.75
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,259.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,140.75
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,197.38
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,89.5
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,134.75
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.25
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77896
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91196
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (Max),A,31.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,23.75
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96942
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94598
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Max),A,44.25
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96631
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Min),A,104.25
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Max),A,149.25
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,120.88
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,167.5
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,211.25
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,178.12
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91138
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Min),A,65.25
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Max),A,41.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Min),A,66.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Max),A,171.62
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.88
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,219.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,266.62
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.25
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,154.38
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,212.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,90.75
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,155.5
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.44
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76941
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92868
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (Max),A,14.5
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.88
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95315
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93506
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Min),A,18.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Max),A,50.25
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Min),A,76.62
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Max),A,148.88
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,101.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,145.25
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,219.5
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85312
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Min),A,80.12
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Max),A,57.5
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Min),A,52.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Max),A,127.88
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.38
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,198.88
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,284.5
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,166.12
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,214.88
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,132.88
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,180.75
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.31
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79944
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99796
