Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93472
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (Max),A,25.25
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82733
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Min),A,27.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Max),A,61.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,39.75
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9765
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Min),A,83.88
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Max),A,143.12
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,101.62
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,145.5
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,194.62
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.38
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86551
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Min),A,68.12
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Max),A,50.5
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Min),A,62.88
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Max),A,129.75
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.75
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,200.38
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,272.5
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,148.12
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,237.75
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,123.38
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,153.38
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.5
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82513
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99936
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94147
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (Max),A,31.5
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.5
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96927
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83575
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Max),A,40.25
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Min),A,67.25
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Max),A,115.88
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,87.38
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,124.38
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,199.12
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.75
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,114.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.88
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8479
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Min),A,61.88
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Max),A,50.88
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Min),A,78.38
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Max),A,133.88
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,100.38
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,177.25
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,254.12
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,203.25
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,278.12
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,125.25
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,162.62
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.69
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81466
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93094
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (Max),A,21.88
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.62
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96582
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90219
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Max),A,45.75
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Min),A,66.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Max),A,105.5
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,82.88
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,111.75
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,153.38
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.88
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,113.5
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.62
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.12
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81103
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Min),A,70.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Max),A,53.75
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Min),A,77.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Max),A,154.75
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,163.75
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,210.88
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,208.88
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,280.12
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,131.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,159.38
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.13
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83871
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90875
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (Max),A,18.88
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90756
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95727
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Max),A,49.62
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97772
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Min),A,46.88
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Max),A,97.88
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,69.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.88
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.12
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.62
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,112.62
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.88
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.62
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.56
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84121
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Min),A,60.75
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Min),A,94.25
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Max),A,164.5
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,121.38
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,137.62
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,200.12
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,218.38
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,270.62
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.38
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,101.5
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,169.12
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.31
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82547
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97302
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89142
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (Max),A,18.25
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
