Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92798
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96335
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Min),A,24.38
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Max),A,45.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,35.25
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Min),A,48.75
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Max),A,103.12
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,70.12
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,103.75
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.38
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,113.38
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.62
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.25
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85104
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Min),A,84.75
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Max),A,154.12
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,118.75
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,144.38
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,197.88
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,200.38
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,256.5
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,99.75
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,140.38
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.87
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80633
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92242
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93188
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (Max),A,15.75
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.62
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.94
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90326
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94397
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Min),A,20.75
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Max),A,47.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9769
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Min),A,74.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Max),A,110.12
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,88.12
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,134.62
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,174.62
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.88
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,114.88
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.75
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.38
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94018
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96335
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92923
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Min),A,41.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Max),A,21.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Min),A,96.38
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Max),A,142.5
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,119.12
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,184.88
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,230.62
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,192.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,249.75
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,99.25
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,118.62
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.5
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80636
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86587
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92065
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (Max),A,13.5
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.38
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.38
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.31
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.56
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.866
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94147
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Max),A,32.38
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Min),A,49.75
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Max),A,140.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,72.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,113.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,196.5
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.62
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.38
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94223
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95245
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Min),A,65.5
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Min),A,56.75
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Max),A,177.25
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,167.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,249.5
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,134.12
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,268.75
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,94.75
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,142.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.06
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.25
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8099
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77972
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9566
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (Max),A,11.88
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (RMS),A,5.62
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.25
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.19
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89624
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8685
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Max),A,47.12
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Min),A,62.75
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Max),A,131.75
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,92.38
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,122.25
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,191.75
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,154.12
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93262
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93591
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Max),A,25.75
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Min),A,63.25
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Max),A,147.38
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,173.88
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,254.88
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,136.38
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,197.75
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,99.5
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,130.5
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.06
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8291
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93393
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97852
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (Min),A,2.88
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (Max),A,20.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.75
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.56
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91547
