Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95892
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Max),A,44.38
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Min),A,83.62
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Max),A,137.38
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,104.25
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,155.88
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,199.88
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.62
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94311
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93606
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Min),A,70.25
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Max),A,30.12
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Min),A,60.5
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Max),A,121.75
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.38
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,211.12
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,255.25
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,136.5
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,199.38
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,104.5
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,166.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83081
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98019
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98318
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (Max),A,16.25
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93161
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91702
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Min),A,30.25
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Max),A,56.12
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Min),A,62.62
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Max),A,136.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,88.12
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.62
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,194.25
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.62
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94034
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96426
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Min),A,53.5
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Min),A,64.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Max),A,145.12
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.75
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,174.5
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,245.62
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,145.62
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,213.88
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,102.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,147.38
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.31
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82858
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97601
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97513
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (Max),A,12.38
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.69
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.31
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92395
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95126
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Min),A,28.88
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Max),A,51.5
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Min),A,55.38
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Max),A,142.62
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,84.12
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,127.88
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,200.12
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.75
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9198
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96896
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91437
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Min),A,62.25
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Min),A,66.12
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Max),A,164.5
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.88
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,180.12
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,262.25
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,155.62
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,204.75
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,98.25
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,126.75
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.44
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81845
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98563
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (Max),A,9.88
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.44
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93069
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94946
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Min),A,24.75
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Max),A,59.12
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (RMS),A,39.38
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Min),A,96.12
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Max),A,149.5
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,120.62
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,157.88
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,210.75
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.12
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95795
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94168
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Min),A,59.5
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Max),A,26.38
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Min),A,98.25
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Max),A,162.5
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,126.38
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,214.38
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,286.75
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.25
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,147.38
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,235.88
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,104.38
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,138.75
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.06
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83044
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (Max),A,12.12
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.19
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91547
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95798
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Max),A,58.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
