Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Min),A,108.88
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Max),A,174.5
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,125.75
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,174.75
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,231.5
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,187.75
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94354
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95654
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Min),A,66.5
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Min),A,107.25
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Max),A,191.25
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,228.38
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,301.62
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.25
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,148.75
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,215.38
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,108.88
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,130.25
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.19
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82705
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (Max),A,14.88
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (RMS),A,5.88
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.06
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8999
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Max),A,21.38
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Min),A,72.38
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Max),A,141.88
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,101.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,138.5
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,211.12
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,164.38
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95322
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9548
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Min),A,66.38
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Max),A,143.75
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.62
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,194.25
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,265.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,127.5
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,185.5
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,109.12
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,158.88
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.75
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8309
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96854
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (Max),A,22.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.75
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91342
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Max),A,23.25
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96866
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Min),A,128.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Max),A,190.62
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,144.88
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,187.25
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,244.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,204.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96481
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96289
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Min),A,66.25
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Max),A,25.38
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Min),A,121.25
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Max),A,186.5
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,142.75
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,246.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,310.88
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.62
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,114.38
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,206.62
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,107.5
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,165.12
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.37
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83136
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96744
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (Max),A,13.62
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.75
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.87
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.06
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91357
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Max),A,28.38
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9617
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Min),A,121.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Max),A,191.12
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,150.75
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,185.12
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,245.38
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,207.38
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.37
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96075
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94141
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Min),A,67.12
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Max),A,29.88
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Min),A,120.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Max),A,197.62
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,146.75
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,241.5
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,305.88
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.38
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,125.12
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,188.88
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,106.25
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,148.5
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.62
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84225
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98364
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (Max),A,14.75
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (RMS),A,6.12
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91543
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Max),A,41.25
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
