Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Min),A,110.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Max),A,183.62
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,146.5
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,179.25
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,249.62
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,212.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92868
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Min),A,61.25
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Max),A,30.38
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Min),A,105.62
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Max),A,170.5
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,136.75
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,238.88
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,300.5
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.12
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,138.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,204.25
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,109.75
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,150.25
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.44
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8378
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9552
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (Max),A,23.25
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.38
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.935
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Max),A,39.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Min),A,115.62
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Max),A,189.38
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,139.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,181.38
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,252.38
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,201.38
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9508
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Min),A,61.12
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Max),A,28.5
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Min),A,89.25
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Max),A,182.12
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,130.62
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,235.5
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,308.88
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.75
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,128.88
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,209.38
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,111.62
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,153.62
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.94
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8305
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98309
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95431
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (Max),A,10.88
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.94
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94217
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Max),A,29.12
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96344
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96857
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Min),A,123.62
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Max),A,181.38
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,145.75
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,182.12
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,245.88
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,205.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94119
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96167
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Min),A,56.75
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Min),A,105.88
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Max),A,186.88
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.5
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,248.5
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,314.25
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.25
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,137.25
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,207.5
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,107.88
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,156.75
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.5
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82306
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98285
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97351
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (Min),A,6.38
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (Max),A,15.62
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.88
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96728
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Max),A,46.5
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97815
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98389
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Min),A,121.12
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Max),A,177.62
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,141.62
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,190.12
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,238.88
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,207.38
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95251
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Min),A,58.5
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Max),A,27.12
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Min),A,106.38
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Max),A,165.38
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,135.88
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,260.75
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,306.5
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.25
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,152.88
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,215.88
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,118.88
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,155.12
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.87
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8312
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97946
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96527
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (Max),A,13.75
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.5
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9603
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Max),A,35.25
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Min),A,132.5
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Max),A,216.88
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,152.75
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,195.38
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,275.5
