Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,216.75
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94379
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95676
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Min),A,71.25
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Max),A,32.12
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Min),A,101.75
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Max),A,215.25
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,141.25
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,255.88
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,344.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.75
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,151.38
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,216.88
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,115.5
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,156.12
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.75
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85391
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97733
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95557
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (Max),A,12.5
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9631
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Max),A,31.75
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Min),A,109.88
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Max),A,181.25
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,144.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,172.25
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,246.38
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,206.38
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95505
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96866
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Min),A,62.38
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Max),A,27.12
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Min),A,110.62
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Max),A,190.12
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,262.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,331.25
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.75
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,139.62
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,207.38
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,122.25
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,170.38
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.75
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84802
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9538
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96698
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (Max),A,19.12
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (RMS),A,7.12
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.13
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95007
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Max),A,32.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Min),A,93.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Max),A,151.25
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,115.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,160.12
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,221.75
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.62
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96118
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Min),A,51.25
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Max),A,26.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Min),A,85.5
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Max),A,167.38
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.62
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,217.12
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,304.12
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.75
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,148.62
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,205.25
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,120.25
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,162.88
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.13
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87021
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94766
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97259
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (Max),A,10.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9433
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Max),A,31.12
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Min),A,84.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Max),A,167.25
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,125.5
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,147.88
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,231.38
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,187.88
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93286
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95535
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Min),A,72.12
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Max),A,35.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Min),A,81.38
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Max),A,157.12
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.75
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,212.25
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,282.38
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.38
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,147.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,213.62
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,114.88
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,145.88
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.19
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88504
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96536
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97168
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (Max),A,11.25
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (RMS),A,5.12
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.25
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.13
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89715
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97656
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Max),A,26.38
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.38
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Min),A,102.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Max),A,166.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,127.5
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,160.12
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,235.62
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,193.12
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
