Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94031
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93487
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Min),A,67.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Max),A,34.25
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Min),A,106.75
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Max),A,172.75
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.88
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,227.12
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,298.12
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,154.62
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,211.75
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,114.62
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,144.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.19
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97623
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96771
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9747
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (Max),A,26.5
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.81
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95032
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Max),A,30.38
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Min),A,104.25
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Max),A,186.25
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,129.25
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,177.25
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,250.25
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,196.12
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.25
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95846
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96994
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Min),A,98.88
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Max),A,193.75
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.12
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,245.12
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,334.5
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.75
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,147.25
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,246.12
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,131.62
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,174.38
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.44
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9632
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9783
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (Min),A,18.88
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (Max),A,31.12
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (RMS),A,25.62
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.37
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93994
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Max),A,28.12
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96686
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Min),A,86.38
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Max),A,168.5
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,120.25
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,157.25
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,226.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,183.25
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93964
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95651
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Min),A,66.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Max),A,30.75
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Min),A,96.38
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Max),A,173.38
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.62
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,239.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,311.25
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.75
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,142.12
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,203.62
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,111.88
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,165.25
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.69
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98331
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96872
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (Max),A,31.75
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.37
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9527
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96081
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97733
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Max),A,25.62
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Min),A,75.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Max),A,145.62
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,101.25
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,145.12
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,211.25
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.75
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96814
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95151
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Min),A,75.62
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Max),A,31.62
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Min),A,93.62
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Max),A,173.38
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.75
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,229.62
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,325.38
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,143.75
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,231.62
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,113.88
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,159.88
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.5
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93292
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93933
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97403
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (Max),A,31.25
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94369
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96637
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Max),A,38.62
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96582
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Min),A,72.38
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Max),A,182.38
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,99.38
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,136.25
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,247.75
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.38
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.19
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9494
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Min),A,65.25
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Max),A,39.88
