Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Min),A,64.38
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Max),A,183.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.12
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,200.62
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,334.75
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,126.88
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,221.5
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,130.25
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,176.38
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.18
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95657
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96506
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (Max),A,30.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.88
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95251
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98273
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Max),A,30.25
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96777
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Min),A,68.75
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Max),A,127.75
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,104.38
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,132.75
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,188.75
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95364
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Min),A,73.38
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Min),A,68.62
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Max),A,146.12
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.88
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,223.62
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,287.12
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.12
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,144.62
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,235.5
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,133.12
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,171.88
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.75
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98682
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95138
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96555
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (Min),A,19.62
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (Max),A,34.88
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (RMS),A,27.12
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.5
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.94
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95541
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97006
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Min),A,72.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Max),A,132.25
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,92.62
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,134.62
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,197.25
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.25
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Min),A,85.38
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Min),A,86.38
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Max),A,147.5
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.75
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,233.88
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,289.5
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.88
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,143.25
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,250.5
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,135.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,178.75
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98114
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95257
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95834
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (Max),A,35.38
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.75
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96207
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97379
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97739
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96612
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Min),A,68.88
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Max),A,123.5
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,91.5
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,138.38
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,190.5
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.5
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Min),A,55.25
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Max),A,20.5
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Min),A,75.88
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Max),A,160.25
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.75
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,213.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,300.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.12
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,135.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,192.88
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,125.38
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,167.25
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.88
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91473
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93863
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96048
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (Max),A,14.88
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.69
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9173
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Max),A,41.12
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95953
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Min),A,78.88
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Max),A,138.12
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,104.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,145.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,200.75
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.88
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95407
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96335
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Min),A,54.5
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
