Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Min),A,82.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Max),A,138.5
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.38
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,202.12
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,271.12
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.88
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,133.5
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,199.5
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,119.12
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,145.75
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.62
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96139
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9552
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96948
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (Max),A,20.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.75
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.75
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93588
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Max),A,38.88
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Min),A,79.75
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Max),A,157.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,109.5
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,146.12
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,218.38
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,173.12
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Min),A,47.25
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Max),A,28.12
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Min),A,68.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Max),A,162.38
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,233.75
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,302.25
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,161.25
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,218.5
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,130.75
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,189.38
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.31
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95785
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95239
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97159
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (Max),A,50.75
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92929
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Max),A,38.12
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.38
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96661
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Min),A,64.88
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Max),A,136.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,100.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,140.5
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,208.5
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.75
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96161
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Min),A,50.88
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Max),A,25.38
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Min),A,70.88
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Max),A,136.38
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.25
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,232.38
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,296.5
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,148.75
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,213.88
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,140.12
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,187.75
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96728
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93985
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97137
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (Max),A,50.88
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92541
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Max),A,28.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,14.62
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96924
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97082
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Min),A,83.5
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Max),A,133.88
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,97.38
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,144.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,191.5
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.75
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Min),A,46.62
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Max),A,20.62
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Min),A,75.38
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Max),A,139.5
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.62
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,230.75
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,300.62
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,143.75
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,212.38
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,139.12
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,201.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.81
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89526
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94476
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97583
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (Max),A,21.62
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.19
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95233
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97467
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Max),A,30.5
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98215
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Min),A,89.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Max),A,146.38
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,114.62
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,162.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,221.25
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,183.12
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Min),A,40.75
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Min),A,74.62
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Max),A,172.5
