Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.25
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,243.62
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,328.12
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.75
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,140.12
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,250.88
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,130.38
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,189.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.13
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84079
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9545
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97113
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (Max),A,17.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.12
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.75
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94986
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Max),A,43.25
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Min),A,89.12
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Max),A,148.12
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,116.5
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,163.12
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,232.12
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,186.12
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Min),A,49.88
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Min),A,96.5
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Max),A,174.38
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.62
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,250.25
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,326.88
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,154.75
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,232.38
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,142.38
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,189.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.25
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.31
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85193
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93045
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96139
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (Max),A,20.88
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.31
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94104
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97119
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Min),A,107.12
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Max),A,187.88
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,134.75
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,177.12
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,253.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,204.5
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.12
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Min),A,40.75
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Min),A,96.88
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Max),A,192.25
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.12
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,266.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,360.62
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.25
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,148.5
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,240.12
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,142.38
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,201.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.94
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84387
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93158
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97177
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (Max),A,13.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (RMS),A,7.38
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.75
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.56
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92892
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Max),A,31.62
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Min),A,104.5
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Max),A,149.62
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,126.75
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,172.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,222.12
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,195.38
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Min),A,78.5
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,134.25
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Min),A,81.25
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Max),A,157.75
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.12
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,257.75
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,333.25
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.75
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,173.88
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,268.62
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,143.5
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,228.12
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.19
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.19
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85547
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90213
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97235
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (Max),A,12.38
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (RMS),A,6.88
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.19
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96741
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Min),A,113.38
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Max),A,168.62
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,137.38
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,173.5
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,231.75
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,200.25
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Min),A,72.75
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Max),A,31.25
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,149.5
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Min),A,86.38
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Max),A,183.12
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.75
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,279.88
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,382.25
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.25
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,164.75
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,260.12
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,141.62
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,230.62
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
