Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.62
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93661
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92917
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (Max),A,16.12
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96558
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Max),A,52.62
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,23.38
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96887
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Min),A,98.88
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Max),A,160.25
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,119.75
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,173.25
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,219.5
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,188.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Min),A,51.62
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Max),A,28.75
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.88
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,132.12
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Min),A,87.38
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Max),A,163.5
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.25
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,291.38
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,374.88
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,162.62
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,252.88
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,162.25
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,265.75
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.38
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95645
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9433
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97388
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (Max),A,30.12
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.44
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97278
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Max),A,65.75
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.88
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Min),A,85.12
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Max),A,147.5
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,108.38
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,161.12
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,213.62
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,180.5
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Min),A,54.5
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.5
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Min),A,84.5
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Max),A,168.88
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.75
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,285.62
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,364.25
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.38
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,173.75
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,258.62
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,188.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,285.88
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87698
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88428
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97382
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (Max),A,20.5
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.88
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97034
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Max),A,43.75
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Min),A,73.38
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Max),A,131.75
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,100.62
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,145.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,197.25
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,173.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.62
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Min),A,71.5
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,162.38
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.5
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Min),A,68.38
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Max),A,165.88
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.88
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,279.62
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,392.38
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.25
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,178.12
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,264.75
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,191.88
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,269.25
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.25
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88238
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.893
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98044
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (Max),A,28.25
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Max),A,38.75
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Min),A,64.88
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Max),A,127.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,91.12
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,148.75
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,202.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.88
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Min),A,73.75
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Max),A,49.62
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,119.25
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.25
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.25
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,157.5
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Min),A,71.5
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Max),A,164.38
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.12
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,304.12
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,386.38
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.25
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,188.38
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,305.62
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.75
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,207.12
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,279.75
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.62
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90378
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94598
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
