Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (Max),A,34.38
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Max),A,39.5
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Min),A,71.25
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Max),A,128.62
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,99.38
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,153.12
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,203.25
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,174.75
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.5
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Min),A,92.12
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.62
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.38
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,167.12
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.25
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Min),A,77.88
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Max),A,167.5
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.75
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,309.75
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,402.12
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.75
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,206.62
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,322.88
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,192.12
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,296.62
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.44
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89749
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94064
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98486
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (Max),A,11.12
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Max),A,40.5
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Min),A,82.75
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Max),A,161.25
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,114.12
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,163.5
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,230.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,187.25
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.75
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.31
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Min),A,64.38
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Max),A,40.5
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,107.88
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,159.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.25
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,147.38
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Min),A,88.5
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Max),A,225.38
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,161.62
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,350.88
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,438.5
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.88
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,179.62
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,311.25
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,204.62
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,326.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.44
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.56
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92151
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94421
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98367
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (Max),A,15.62
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Max),A,32.5
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Min),A,88.88
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Max),A,145.25
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,106.5
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,175.25
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,226.5
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,193.75
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,105.25
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,157.75
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.62
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Min),A,69.12
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Max),A,36.12
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,108.25
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,163.75
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,176.75
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.12
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,96.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Min),A,96.12
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Max),A,220.62
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.88
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,353.62
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,461.25
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.75
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,244.12
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,344.62
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.62
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,226.25
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,299.62
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.12
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.19
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9454
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9722
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (Max),A,20.5
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Max),A,34.25
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Min),A,81.75
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Max),A,151.25
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,114.88
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,171.88
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,250.5
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,209.12
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,115.5
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,170.5
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.88
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.38
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Min),A,79.25
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Max),A,38.62
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,125.62
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,190.62
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.12
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.62
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,189.25
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,145.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Min),A,98.75
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Max),A,221.12
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,152.25
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,374.38
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,505.12
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.88
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,275.88
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,396.88
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.38
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,226.38
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,325.88
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.12
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97278
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93652
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98114
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (Max),A,23.75
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
