Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Max),A,24.25
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Min),A,88.62
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Max),A,168.12
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,125.12
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,175.5
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,253.12
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,212.12
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,118.75
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,175.25
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.62
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.12
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Min),A,107.75
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Max),A,54.88
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,127.62
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,184.38
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.62
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,104.88
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,224.5
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.12
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,103.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Min),A,125.12
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Max),A,247.38
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,183.25
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,375.62
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,491.38
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.25
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,273.12
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,441.12
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.62
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,206.25
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,266.5
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.75
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96158
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (Max),A,22.62
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.56
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96902
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97177
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Max),A,28.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Min),A,88.5
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Max),A,171.12
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,118.62
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,174.75
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,252.62
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,201.25
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,106.38
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,153.38
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Min),A,106.25
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Max),A,55.38
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,127.38
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,174.88
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.62
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,115.38
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,204.88
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,150.25
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Min),A,114.25
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Max),A,215.88
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,160.12
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,358.75
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,467.75
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.25
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,265.38
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,384.62
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,203.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,273.62
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95163
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (Max),A,18.12
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.56
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95593
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98563
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Max),A,46.88
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,23.75
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Min),A,103.62
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Max),A,151.12
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,127.12
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,192.62
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,254.38
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,214.12
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.88
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.62
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.12
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Min),A,133.5
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Max),A,67.75
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,117.62
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,174.75
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.62
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,232.5
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.88
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Min),A,147.62
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Max),A,243.25
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,195.88
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,390.12
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,492.38
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.25
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,263.12
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,393.88
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.38
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,197.5
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,277.75
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91867
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (Max),A,14.75
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.06
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93298
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Min),A,120.12
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Max),A,213.88
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,151.12
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,211.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,292.88
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,235.5
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,155.12
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.38
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.75
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Min),A,123.88
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Max),A,77.5
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,135.12
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,213.38
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,164.75
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,146.5
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,261.75
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,179.75
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,112.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Min),A,168.25
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Max),A,304.38
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,214.88
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,420.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,541.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,464.25
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,285.5
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,427.25
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.12
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,202.12
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,264.88
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9563
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97833
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (Max),A,13.62
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97079
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96173
