Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Max),A,35.25
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.88
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Min),A,104.5
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Max),A,184.25
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,128.5
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,186.12
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,266.12
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,213.38
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.5
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,165.75
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.38
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.25
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Min),A,182.88
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Max),A,108.38
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,112.38
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,167.5
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.12
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,151.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,285.25
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,210.5
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Min),A,118.38
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Max),A,237.5
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,178.5
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,355.75
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,484.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.75
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,286.38
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,446.25
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.75
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,196.38
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,271.12
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94498
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97223
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (Max),A,9.12
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.25
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94632
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Max),A,52.38
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,115.88
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Min),A,100.62
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Max),A,196.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,140.88
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,184.75
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,285.38
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,227.88
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,113.5
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.5
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.38
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.25
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Min),A,155.75
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Max),A,102.75
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.38
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,185.88
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,152.12
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,160.12
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,256.62
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,211.12
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.75
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,108.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Min),A,130.25
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Max),A,257.38
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,201.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,399.38
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,508.38
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.5
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,317.12
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,451.62
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.62
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,199.12
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,285.12
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94257
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98154
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (Max),A,19.75
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.87
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93878
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Max),A,43.75
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.38
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.88
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Min),A,81.88
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Max),A,134.38
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,100.38
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,166.38
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,217.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,183.12
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,113.38
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,165.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.12
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.62
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Min),A,125.62
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Max),A,86.62
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,130.25
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,219.12
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,169.12
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,148.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,244.75
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,188.25
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.25
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,106.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Min),A,114.62
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Max),A,257.75
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,182.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,385.88
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,514.25
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.62
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,308.38
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,408.5
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.75
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,202.5
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,287.62
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94821
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (Max),A,27.75
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93042
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (Max),A,54.88
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Min),A,77.38
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Max),A,130.62
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,95.25
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,160.5
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,207.62
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,177.88
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,112.25
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.5
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.12
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Min),A,165.62
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Max),A,98.25
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,136.75
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,201.75
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,162.88
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,153.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,300.88
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,208.38
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.12
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,104.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Min),A,134.25
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Max),A,234.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,174.38
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,395.88
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,472.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.62
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,290.5
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,475.5
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.38
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,202.5
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,278.5
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91565
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (Max),A,21.25
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.81
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96631
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91818
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (Max),A,53.88
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.75
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
