Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Min),A,88.62
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Max),A,142.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,115.12
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,170.88
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,220.75
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,192.38
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,147.88
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.38
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.38
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Min),A,155.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Max),A,106.25
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,176.38
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,266.62
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,212.25
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,155.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,273.38
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,204.12
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,133.38
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,114.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Min),A,146.25
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Max),A,274.12
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,210.25
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,425.5
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,534.38
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,469.12
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,292.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,424.75
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.62
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,189.75
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,275.25
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95535
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97104
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (Min),A,6.5
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (Max),A,15.12
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.31
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.37
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97018
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91601
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (Max),A,60.25
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Min),A,92.88
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Max),A,180.62
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,115.38
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,173.5
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,257.12
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,194.75
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,110.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,155.5
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.75
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Min),A,165.62
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Max),A,102.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,150.38
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,258.25
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,182.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,169.88
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,286.5
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,221.25
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,111.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Min),A,117.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Max),A,264.88
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,185.75
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,401.75
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,509.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,456.88
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,315.75
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,470.5
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.25
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,200.25
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,307.25
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95038
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9751
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (Max),A,18.62
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.37
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88324
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97147
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (Max),A,61.62
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,96.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Min),A,98.25
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Max),A,181.25
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,127.25
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,185.5
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,264.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,213.62
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,118.38
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,168.12
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Min),A,174.25
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Max),A,124.75
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,171.12
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,260.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,212.62
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,169.38
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,301.25
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,222.12
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,123.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Min),A,178.88
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Max),A,312.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,243.88
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,433.25
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,567.12
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,505.25
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,318.62
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,466.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,181.25
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,277.38
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88153
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97482
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (Max),A,31.75
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.81
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.94
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.31
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90011
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97327
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (Max),A,39.88
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Min),A,98.5
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Max),A,184.5
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,129.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,186.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,268.5
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,211.75
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,113.62
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,153.38
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.88
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.62
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Min),A,165.25
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Max),A,108.38
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,159.5
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,232.88
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,193.62
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,182.62
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,286.38
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,233.62
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,150.88
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,117.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Min),A,142.5
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Max),A,305.62
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,208.5
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,430.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,544.12
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,481.25
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,325.88
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,466.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.75
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,207.25
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,313.5
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.62
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92013
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97525
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (Max),A,26.88
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.06
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9013
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97656
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Max),A,49.62
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.5
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
