Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Min),A,117.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Max),A,172.12
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,142.5
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,203.12
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,253.62
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,223.88
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,112.25
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,157.25
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.38
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.38
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Min),A,162.38
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Max),A,100.88
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,158.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,215.62
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,179.75
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,176.5
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,293.75
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,220.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.5
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,119.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Min),A,152.88
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Max),A,287.62
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,216.62
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,447.12
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,551.38
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,488.12
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,331.5
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,442.5
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,196.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,303.5
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9498
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (Max),A,25.38
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.81
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.69
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96194
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87359
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Max),A,56.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Min),A,125.12
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Max),A,195.88
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,156.25
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,207.75
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,279.12
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,239.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,106.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,156.38
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.88
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.88
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.62
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Min),A,161.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Max),A,110.62
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,178.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,235.88
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,206.38
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,182.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,294.88
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,224.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,126.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Min),A,174.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Max),A,316.38
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,244.12
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,467.12
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,593.5
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,521.38
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,321.25
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,465.88
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.62
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,209.88
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,297.88
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85461
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (Max),A,23.88
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.5
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.5
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96872
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89877
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Max),A,60.25
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Min),A,131.38
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Max),A,188.38
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,155.75
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,215.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,273.75
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,236.25
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.25
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,160.62
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.75
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99875
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Min),A,166.75
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Max),A,113.25
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,179.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,236.38
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,202.88
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,194.88
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,301.38
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,234.25
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,146.62
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,125.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Min),A,151.25
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Max),A,280.75
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,222.62
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,476.12
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,561.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,515.75
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,332.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,445.75
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.88
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,219.12
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,317.12
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.12
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93646
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98254
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (Max),A,22.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.56
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91537
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Min),A,21.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Max),A,70.12
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.62
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Min),A,125.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Max),A,197.25
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,157.12
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,205.38
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,282.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,239.62
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.12
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,181.12
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.5
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Min),A,183.12
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Max),A,129.25
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,180.5
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,272.12
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,214.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,206.5
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,334.38
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,254.88
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,142.88
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,128.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,98.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Min),A,165.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Max),A,295.12
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,225.12
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,474.5
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,586.12
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,528.5
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,338.38
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,466.5
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.62
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,209.88
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,326.88
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.62
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9465
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (Max),A,24.62
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95499
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90488
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Max),A,68.75
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Min),A,96.62
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Max),A,210.5
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,128.12
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,183.5
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,296.25
