Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,214.25
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,112.5
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,152.12
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.88
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Min),A,198.25
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Max),A,142.38
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,175.12
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,257.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,217.12
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,227.38
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,334.38
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,263.38
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,138.88
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,121.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Min),A,149.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Max),A,262.62
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,206.88
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,433.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,555.75
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,494.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,368.75
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,479.88
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.88
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,212.62
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,316.5
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.25
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97388
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93808
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97598
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (Max),A,14.62
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.75
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.37
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95953
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93484
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Max),A,57.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.88
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Min),A,106.38
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Max),A,174.5
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,133.25
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,192.5
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,257.38
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,218.75
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,110.75
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.38
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.38
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Min),A,186.88
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Max),A,133.88
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,152.12
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,240.88
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,191.62
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,219.75
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,325.25
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,256.75
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,136.88
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,118.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Min),A,146.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Max),A,263.5
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,201.5
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,432.5
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,532.25
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,481.12
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,352.38
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,491.12
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,221.62
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,299.25
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98163
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97061
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (Max),A,12.62
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.81
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.12
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97092
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92117
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Max),A,61.75
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.25
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.25
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Min),A,112.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Max),A,210.5
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,146.5
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,199.88
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,303.62
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,235.12
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,122.88
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,176.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.12
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Min),A,184.38
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Max),A,130.25
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,158.12
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,215.62
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,185.88
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,193.25
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,313.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,244.38
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,138.12
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,122.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,104.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Min),A,148.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Max),A,297.12
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,223.62
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,448.12
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,560.25
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,497.62
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,363.75
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,509.5
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,427.25
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,206.12
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,318.75
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.75
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97192
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98224
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (Max),A,36.38
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.62
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97369
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89154
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Max),A,65.12
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,38.12
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.38
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Min),A,128.5
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Max),A,225.5
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,173.12
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,213.88
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,315.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,257.5
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,98.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,165.62
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.75
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.25
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Min),A,181.12
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Max),A,122.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,166.62
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,251.5
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,205.62
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,197.5
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,326.62
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,250.12
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,154.88
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.12
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,130.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,99.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Min),A,154.5
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Max),A,291.75
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,228.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,471.75
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,610.38
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,534.38
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,334.25
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,489.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.25
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,227.5
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,326.62
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.88
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97394
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (Max),A,33.5
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.93
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.94
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9747
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91272
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Max),A,72.5
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,38.38
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,120.62
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98233
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Min),A,162.88
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Max),A,249.88
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,200.25
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,231.88
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,332.38
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,278.62
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,148.75
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.25
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.62
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.25
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
