Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Min),A,177.12
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Max),A,111.75
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,150.62
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,239.5
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,188.38
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,186.62
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,287.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,232.62
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,149.12
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,133.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Min),A,157.38
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Max),A,340.62
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,243.62
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,488.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,660.88
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,547.25
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,297.25
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,447.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.88
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,227.62
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,336.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.12
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9809
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (Min),A,6.38
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (Max),A,34.62
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.38
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.75
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94192
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89175
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Max),A,53.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Min),A,143.75
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Max),A,259.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,199.88
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,231.38
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,330.62
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,276.62
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.12
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.25
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Min),A,148.25
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Max),A,107.75
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,180.75
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,261.38
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,213.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,179.75
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,280.88
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,225.62
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,147.5
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,138.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Min),A,216.25
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Max),A,348.25
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,276.75
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,516.25
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,644.62
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,564.25
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,314.88
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,441.62
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.62
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,207.88
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,330.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79037
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9758
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (Max),A,25.12
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.38
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.56
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.94
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.965
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Max),A,51.75
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Min),A,164.75
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Max),A,254.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,203.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,253.38
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,339.88
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,286.5
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,145.5
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.75
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.25
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Min),A,158.25
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Max),A,102.75
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,168.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,238.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,201.12
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,179.12
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,272.62
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,213.75
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,140.12
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,137.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Min),A,217.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Max),A,333.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,277.62
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,511.5
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,636.12
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,562.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,303.5
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,425.38
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.38
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,203.75
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,316.38
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90283
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (Max),A,31.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97549
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94427
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Max),A,67.88
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,40.62
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.5
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.62
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Min),A,155.25
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Max),A,253.75
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,211.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,246.88
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,334.5
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,290.88
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.25
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Min),A,167.38
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Max),A,115.12
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,178.88
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,259.5
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,210.62
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,176.25
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,299.25
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,221.25
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,127.88
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,144.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Min),A,220.62
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Max),A,370.5
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,303.75
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,509.25
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,660.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,588.38
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,281.25
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,428.5
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.75
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,211.62
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,328.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9288
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (Min),A,16.12
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (Max),A,50.5
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.12
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.94
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90866
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Max),A,56.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,35.62
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.38
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99884
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Min),A,181.75
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Max),A,281.25
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,218.62
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,264.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,360.75
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,298.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.5
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,127.75
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.62
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.5
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Min),A,166.5
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Max),A,107.38
