Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,158.25
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,259.38
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,192.38
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,161.75
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,300.12
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,227.12
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,134.62
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,144.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Min),A,232.62
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Max),A,372.38
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,299.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,531.75
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,647.12
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,589.75
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,303.25
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,443.25
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.38
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,229.88
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,305.75
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.75
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97855
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (Max),A,62.38
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.63
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.5
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97513
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91501
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Max),A,66.75
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,107.62
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.75
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Min),A,170.5
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Max),A,291.25
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,222.75
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,257.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,370.88
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,305.62
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,169.5
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.5
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.38
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Min),A,147.75
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Max),A,99.25
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,162.25
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,234.88
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,199.25
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,174.75
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,262.5
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,211.38
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,150.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Min),A,227.25
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Max),A,414.12
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,316.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,532.5
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,706.75
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,614.25
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,327.12
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,431.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,222.38
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,331.38
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91702
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94949
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98486
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (Max),A,19.12
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.63
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.5
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87417
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Max),A,60.88
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Min),A,168.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Max),A,287.38
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,211.25
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,242.38
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,357.75
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,289.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.62
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.62
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.25
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Min),A,155.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Max),A,107.38
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,184.12
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,247.5
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,212.25
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,192.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,303.5
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,232.38
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,146.12
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.12
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,137.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Min),A,175.5
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Max),A,395.25
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,267.75
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,486.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,679.62
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,561.75
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,310.62
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,447.75
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,213.88
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,328.12
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83767
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94415
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98947
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (Max),A,23.62
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.38
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.31
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.81
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.44
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96762
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87829
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Max),A,50.12
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,111.5
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Min),A,164.88
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Max),A,264.38
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,216.88
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,251.25
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,360.75
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,305.62
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.5
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.62
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.12
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Min),A,170.5
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Max),A,111.12
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,171.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,251.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,202.62
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,192.25
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,315.5
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,241.38
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.75
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,150.75
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,137.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Min),A,153.12
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Max),A,324.62
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,251.75
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,489.5
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,643.62
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,562.88
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,330.62
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,482.25
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.12
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,237.25
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,329.75
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.62
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73333
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94327
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (Max),A,28.88
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.5
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97342
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89895
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97754
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Max),A,63.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.12
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.12
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99905
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Min),A,169.75
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Max),A,274.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,229.88
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,264.5
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,358.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,319.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.38
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.25
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,123.12
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.25
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Min),A,179.38
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Max),A,131.75
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,196.88
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,287.12
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,247.88
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,196.75
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,318.38
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,248.5
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,147.12
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.38
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
