Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,155.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Min),A,219.25
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Max),A,371.5
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,313.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,571.25
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,688.75
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,635.5
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,318.62
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,503.5
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.88
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,240.25
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,346.62
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.38
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.56
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80352
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94653
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (Max),A,20.25
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.5
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94345
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Min),A,28.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Max),A,63.62
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (RMS),A,43.25
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.38
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Min),A,155.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Max),A,246.38
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,194.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,253.25
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,333.12
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,290.12
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,103.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.12
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.75
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Min),A,177.88
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Max),A,114.75
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,186.88
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,300.62
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,217.25
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,199.25
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,296.88
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,242.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,147.5
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,144.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Min),A,187.25
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Max),A,380.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,265.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,534.88
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,688.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,590.25
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,347.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,487.25
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.62
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,248.62
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,363.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.88
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.87
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91958
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97992
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99448
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (Max),A,23.38
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.13
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85403
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Max),A,61.5
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,37.25
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.62
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Min),A,166.38
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Max),A,264.12
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,207.62
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,255.88
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,347.38
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,292.88
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.62
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,147.88
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.12
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.12
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99878
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Min),A,163.5
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Max),A,109.75
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,181.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,253.75
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,204.75
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,196.5
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,307.88
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,238.75
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.75
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,139.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Min),A,166.38
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Max),A,342.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,255.25
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,500.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,656.25
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,571.62
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,324.5
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,452.38
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.88
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,236.75
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,330.38
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.75
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9924
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99115
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (Max),A,25.38
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.12
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90014
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Max),A,66.12
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Min),A,170.25
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Max),A,258.12
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,207.75
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,260.25
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,336.12
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,289.5
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.5
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Min),A,170.75
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Max),A,122.88
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,196.25
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,272.62
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,234.25
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,188.62
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,283.75
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,232.5
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,151.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Min),A,261.75
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Max),A,409.75
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,316.75
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,569.62
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,674.12
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,621.75
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,315.62
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,453.38
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,221.88
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,333.62
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.62
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95706
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (Max),A,26.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.44
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86343
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Min),A,33.88
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Max),A,66.62
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,49.5
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,123.62
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.25
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Min),A,134.12
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Max),A,281.25
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,197.25
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,235.12
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,368.88
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,284.38
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.12
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.12
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.38
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Min),A,155.38
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Max),A,110.5
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,197.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,266.88
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,222.5
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,179.12
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,269.25
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,220.12
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.12
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.88
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,149.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
