Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Min),A,219.62
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Max),A,403.75
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,311.75
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,531.38
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,707.38
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,610.75
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,303.25
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,430.25
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.12
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,236.88
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,314.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.62
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97067
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94479
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95962
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.38
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.38
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96902
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86246
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Min),A,16.12
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Max),A,65.62
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (RMS),A,40.25
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Min),A,143.25
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Max),A,225.5
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,188.88
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,245.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,319.88
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,279.62
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.12
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.88
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.38
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.12
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Min),A,154.5
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Max),A,111.88
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,207.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,267.62
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,222.12
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,184.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,287.88
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,228.12
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,146.62
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,142.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Min),A,207.5
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Max),A,367.38
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,274.25
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,521.12
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,639.38
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,583.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,308.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,436.62
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.38
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,237.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,346.38
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92776
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93341
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9624
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (Max),A,19.38
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.31
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.06
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90365
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Max),A,62.88
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,123.25
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,130.25
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Min),A,156.75
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Max),A,232.62
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,201.25
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,248.5
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,324.12
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,289.88
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,83.5
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.75
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.62
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,94.38
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.25
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.75
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Min),A,169.75
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Max),A,109.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,171.38
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,243.12
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,197.75
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,200.62
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,302.38
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,244.75
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,161.38
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.38
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,136.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Min),A,164.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Max),A,309.88
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,242.38
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,512.88
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,611.38
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,557.12
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,319.75
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,447.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.25
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,247.12
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,352.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.12
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92703
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97174
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96957
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (Max),A,13.38
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (RMS),A,5.88
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.25
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90808
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97931
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Max),A,59.88
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (RMS),A,40.62
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.25
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Min),A,152.25
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Max),A,269.5
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,214.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,244.12
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,364.12
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,309.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,101.25
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.38
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Min),A,167.62
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Max),A,111.62
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,178.38
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,231.88
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,199.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,191.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,298.12
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,234.12
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,156.75
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,144.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Min),A,203.25
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Max),A,366.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,284.5
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,521.62
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,652.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,589.25
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,334.5
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,487.88
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.25
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,222.25
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,364.75
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.38
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97311
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86859
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96173
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (Max),A,22.38
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.81
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.37
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93149
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Max),A,56.75
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.62
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Min),A,144.62
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Max),A,225.62
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,180.62
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,233.88
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,318.88
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,274.12
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.62
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Min),A,172.25
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Max),A,117.62
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,167.5
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,219.62
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,193.62
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,185.88
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,330.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,241.62
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,154.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,134.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,96.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Min),A,159.25
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Max),A,328.38
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,248.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,498.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,624.88
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,550.5
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,320.88
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,479.38
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.38
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,217.62
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,340.25
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
