Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.87
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96982
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95673
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95053
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (Max),A,29.38
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.44
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96591
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91461
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Max),A,61.62
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,115.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,124.62
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Min),A,143.88
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Max),A,230.62
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,189.62
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,251.75
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,329.12
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,294.38
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.25
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,178.25
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.38
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.5
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Min),A,160.38
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Max),A,99.38
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,168.88
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,275.5
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,201.75
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,198.75
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,308.88
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,241.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.12
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,161.88
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.5
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,140.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Min),A,177.25
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Max),A,337.38
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,242.38
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,504.5
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,689.38
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,575.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,371.12
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,485.38
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.5
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,241.5
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,365.62
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.12
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96872
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96619
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97253
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (Max),A,63.75
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.25
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.25
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.81
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96197
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91675
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Max),A,56.12
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (RMS),A,31.12
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99915
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Min),A,177.75
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Max),A,272.12
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,220.62
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,281.75
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,366.62
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,321.88
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.25
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.5
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,138.38
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.62
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Min),A,169.5
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Max),A,116.75
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,189.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,318.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,241.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,213.25
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,323.25
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,254.75
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.25
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,166.38
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,154.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,102.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Min),A,196.75
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Max),A,363.25
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,278.38
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,550.12
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,706.62
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,631.12
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,367.38
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,500.25
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.5
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,257.25
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,396.12
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96643
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90024
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (Max),A,47.38
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.31
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.75
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96347
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88876
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Max),A,56.62
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Min),A,152.38
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Max),A,249.62
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,197.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,244.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,360.5
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,288.12
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,150.75
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.12
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.75
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Min),A,190.25
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Max),A,134.75
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,187.75
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,259.88
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,227.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,200.25
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,326.88
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,251.25
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,146.75
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,139.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Min),A,168.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Max),A,346.12
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,252.88
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,499.38
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,672.5
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,570.62
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,335.75
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,477.38
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,234.5
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,364.75
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.88
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93738
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (Max),A,16.5
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.56
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.62
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95056
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92731
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Max),A,61.38
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Min),A,166.5
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Max),A,245.62
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,195.12
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,257.62
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,346.38
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,285.25
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.62
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.25
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,123.25
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.88
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Min),A,175.75
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Max),A,116.5
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,169.75
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,233.75
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,186.5
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,188.62
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,295.25
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,227.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,159.25
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,129.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Min),A,154.75
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Max),A,300.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,238.5
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,480.25
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,587.25
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,528.25
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,314.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,427.12
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.88
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,227.75
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,341.25
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95651
