Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96771
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9762
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (Max),A,37.75
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.12
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9494
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92682
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Max),A,63.62
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.12
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.25
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99863
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Min),A,186.38
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Max),A,280.25
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,219.62
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,275.38
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,371.38
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,308.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.88
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.62
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.62
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.12
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Min),A,161.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Max),A,115.88
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,161.25
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,198.62
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,176.5
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,189.88
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,290.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,228.62
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,133.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Min),A,203.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Max),A,324.12
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,258.5
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,492.25
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,617.88
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,546.25
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,315.88
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,443.12
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.12
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,215.38
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,363.62
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.38
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95224
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9108
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92831
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (Max),A,32.5
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.75
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.13
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94376
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88464
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Max),A,50.5
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99884
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Min),A,175.25
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Max),A,315.38
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,225.88
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,258.12
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,381.5
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,305.38
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.25
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Min),A,192.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Max),A,136.25
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,116.75
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,176.75
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.75
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,181.5
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,301.5
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,242.12
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,122.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Min),A,155.12
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Max),A,321.88
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,235.62
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,423.62
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,592.25
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,499.88
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,303.12
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,422.25
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.62
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,204.88
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,291.5
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.31
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94348
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89136
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95001
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (Max),A,15.25
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (RMS),A,5.38
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.06
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96954
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91254
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Max),A,59.62
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (RMS),A,31.12
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Min),A,131.5
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Max),A,267.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,171.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,209.38
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,342.5
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,245.25
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.75
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,120.88
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Min),A,190.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Max),A,130.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,120.5
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.12
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.62
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,194.75
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,285.5
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,230.38
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,104.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Min),A,91.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Max),A,269.75
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,178.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,376.62
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,510.5
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,426.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,297.12
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,403.75
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.88
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,191.88
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,288.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94968
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88894
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97461
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (Max),A,28.88
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.56
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9538
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88666
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97876
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Max),A,53.38
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (RMS),A,31.12
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Min),A,130.38
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Max),A,278.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,194.12
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,228.75
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,358.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,278.62
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.5
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.25
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Min),A,179.75
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Max),A,118.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,106.75
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,159.62
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.75
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,188.88
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,292.75
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,227.88
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,139.62
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,114.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Min),A,75.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Max),A,272.12
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,183.5
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,398.75
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,547.88
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,467.5
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,298.25
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,437.5
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.88
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,209.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,317.88
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.62
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95355
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90713
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96039
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (Max),A,15.5
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
