Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.44
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.44
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.75
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96243
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88782
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Max),A,53.62
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99893
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Min),A,152.25
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Max),A,247.62
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,191.38
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,235.88
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,325.62
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,274.38
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.75
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Min),A,175.75
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Max),A,115.75
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.75
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,170.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,275.12
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,210.75
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,108.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Min),A,105.62
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Max),A,252.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,172.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,404.12
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,518.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,443.38
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,281.5
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,409.5
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,212.88
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,328.12
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92508
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92337
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94507
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (Max),A,10.5
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (RMS),A,4.62
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.44
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.63
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.5
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95077
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89422
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Max),A,52.5
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99884
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Min),A,140.88
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Max),A,231.5
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,184.75
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,230.12
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,310.25
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,266.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.12
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.88
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.75
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Min),A,131.38
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Max),A,76.12
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.12
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.12
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,129.25
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,226.25
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,167.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,105.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Min),A,114.38
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Max),A,257.25
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,189.5
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,384.62
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,495.75
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.25
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,236.5
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,360.25
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.62
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,192.75
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,297.88
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.94
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78857
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94714
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (Max),A,20.75
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.75
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.75
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97024
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89627
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Max),A,66.25
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Min),A,107.25
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Max),A,214.62
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,165.62
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,189.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,291.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,243.25
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.75
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Min),A,103.75
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Max),A,53.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,191.62
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.88
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,91.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Min),A,75.38
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Max),A,239.38
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,150.75
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,298.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,461.25
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.75
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,195.12
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,315.62
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.25
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,180.62
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,290.12
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.13
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74978
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88345
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (Min),A,3.12
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (Max),A,16.5
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (RMS),A,5.12
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.06
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9715
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90735
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Max),A,65.75
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.62
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Min),A,96.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Max),A,194.12
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,137.5
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,185.5
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,280.12
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,221.62
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Min),A,115.88
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Max),A,61.62
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,190.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.38
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Min),A,64.5
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Max),A,188.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,293.25
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,398.38
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.62
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,188.38
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,310.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.88
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,181.62
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,284.5
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.87
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84961
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9382
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97617
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (Min),A,3.12
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (Max),A,14.38
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (RMS),A,6.75
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.94
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
