Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96149
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87228
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Max),A,46.12
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.38
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Min),A,72.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Max),A,182.38
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,114.38
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,167.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,272.88
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,203.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.88
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.88
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Min),A,113.5
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Max),A,60.88
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,174.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Min),A,44.88
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Max),A,145.25
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,260.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,381.25
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.25
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,203.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,331.38
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.25
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,183.25
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,282.75
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.88
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92096
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95621
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9642
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.81
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95801
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89465
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Max),A,62.25
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Min),A,70.62
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Max),A,178.12
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,118.62
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,154.88
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,266.88
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,205.25
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.5
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96863
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Min),A,131.62
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Max),A,75.5
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,185.12
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.75
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Min),A,53.88
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Max),A,165.62
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.62
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,251.88
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,395.75
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,225.62
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,336.62
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.62
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,189.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,268.38
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.62
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.56
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86493
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94073
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95193
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (Max),A,14.5
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (RMS),A,6.75
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95669
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87057
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Max),A,66.88
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Min),A,80.75
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Max),A,171.12
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,126.5
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,178.75
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,288.88
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,222.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.25
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.88
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.38
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94757
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Min),A,88.38
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.88
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Min),A,49.75
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Max),A,166.88
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,109.62
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,255.62
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,384.75
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,166.12
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,285.12
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,145.38
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,244.75
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.62
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85245
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9013
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96753
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (Max),A,16.62
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (RMS),A,5.88
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.44
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9552
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85699
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Max),A,59.12
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Min),A,98.62
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Max),A,162.75
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,128.38
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,193.88
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,255.5
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,220.75
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.25
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.38
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9538
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Min),A,104.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Max),A,57.62
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,150.88
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.38
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Min),A,49.75
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Max),A,159.25
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.88
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,270.75
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,357.5
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.38
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,186.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,266.12
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,163.62
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,258.25
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.13
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92166
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94406
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98752
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (Max),A,15.75
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.19
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96381
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89969
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Max),A,55.25
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
