Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Min),A,86.38
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Max),A,173.38
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,118.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,173.62
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,268.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,204.25
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.38
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.12
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95618
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Min),A,96.25
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Max),A,54.25
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,144.88
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Min),A,47.88
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Max),A,183.25
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,255.75
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,373.38
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.75
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,173.12
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,331.75
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,162.38
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,255.75
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.44
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93704
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97794
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90298
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (Max),A,39.88
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.56
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.44
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95764
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95895
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Max),A,41.75
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Min),A,90.12
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Max),A,179.88
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,134.38
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,177.12
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,273.5
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,229.5
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,122.25
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,166.75
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.62
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.62
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Min),A,114.12
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Max),A,59.38
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,176.25
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.25
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Min),A,95.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Max),A,186.88
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,145.75
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,273.62
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,395.75
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.88
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,243.62
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,366.5
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.25
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,162.5
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,236.5
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.75
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95435
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96954
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9187
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (Max),A,33.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.25
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97208
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92923
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Max),A,44.38
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Min),A,91.38
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Max),A,201.25
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,134.25
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,181.62
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,292.88
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,235.62
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,106.25
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.38
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97577
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Min),A,99.5
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Max),A,51.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,164.12
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Min),A,72.5
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Max),A,223.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,144.75
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,279.5
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,428.25
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,219.38
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,338.75
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.25
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,155.38
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,284.5
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.69
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94546
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92819
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92767
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (Max),A,22.38
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97351
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94122
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Max),A,49.5
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Min),A,78.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Max),A,154.38
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,117.88
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,165.5
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,243.88
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,206.5
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.12
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.88
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Min),A,117.88
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Max),A,69.38
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,173.62
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Min),A,80.5
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Max),A,208.38
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,144.38
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,243.12
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,364.25
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.38
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,215.5
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,342.5
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.62
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,138.62
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,225.88
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.44
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94546
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95016
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94534
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (Max),A,47.75
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.44
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97391
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95895
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Max),A,43.25
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
