Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Min),A,78.12
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Max),A,153.12
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,114.38
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,162.38
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,250.38
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,204.12
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.75
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,147.25
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.12
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9288
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Min),A,124.38
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Max),A,70.88
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,169.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.75
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Min),A,68.75
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Max),A,209.25
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,147.38
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,239.88
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,367.75
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,227.88
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,382.38
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.25
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,143.25
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,247.75
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.75
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93988
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93173
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (Max),A,48.38
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (RMS),A,29.25
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.25
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97134
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Max),A,45.5
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.75
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Min),A,79.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Max),A,172.75
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,132.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,169.5
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,261.38
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,226.38
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,115.5
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,152.38
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94089
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Min),A,84.62
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Max),A,45.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,139.25
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Min),A,87.75
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Max),A,203.75
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,154.88
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,257.75
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,380.38
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,226.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,360.62
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,152.62
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,238.25
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.44
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94543
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78796
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94623
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (Max),A,22.88
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.63
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.19
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.56
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Max),A,38.62
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.62
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Min),A,58.88
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Max),A,102.75
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,78.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,149.12
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,194.38
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.62
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.38
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.88
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91543
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Min),A,82.12
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Max),A,45.38
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Min),A,40.75
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Max),A,149.62
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.12
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,247.25
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,321.62
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.62
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,223.5
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,317.75
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,155.88
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,271.62
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.56
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9404
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89419
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94623
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (Max),A,25.12
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Max),A,50.62
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.75
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Min),A,75.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Max),A,124.12
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,105.38
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,161.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,198.62
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,181.5
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,113.12
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.88
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9288
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95853
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Min),A,72.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Min),A,53.5
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Max),A,147.12
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.88
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,258.88
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,318.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.12
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,205.12
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,311.75
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,146.12
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,250.62
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.63
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96689
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91647
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93979
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (Max),A,27.62
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.88
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94992
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82608
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Max),A,70.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Min),A,104.25
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Max),A,174.0
