Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,127.25
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,172.25
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,247.62
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,202.5
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,126.25
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,162.75
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.25
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.31
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90958
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94781
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Min),A,60.88
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Min),A,102.88
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Max),A,178.12
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,142.62
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,231.5
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,331.62
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.62
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,191.38
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,267.38
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,109.25
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,183.88
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.69
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80948
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94986
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (Max),A,23.5
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.56
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9588
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84775
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Max),A,44.62
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Min),A,74.5
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Max),A,131.12
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,105.88
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,152.5
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,204.62
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,174.75
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,121.25
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.12
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92142
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Min),A,70.25
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Max),A,34.62
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Min),A,68.88
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Max),A,160.38
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,122.75
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,212.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,267.5
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,198.12
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,284.38
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,117.88
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,182.5
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.25
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77044
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94229
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92914
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (Min),A,2.75
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (Max),A,17.88
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.38
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95138
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77639
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Min),A,23.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Max),A,43.5
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (RMS),A,32.12
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Min),A,63.62
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Max),A,107.88
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,85.5
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.12
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,186.62
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,113.5
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.38
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.12
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93561
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Min),A,65.5
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Min),A,76.88
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Max),A,159.25
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,114.62
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,184.38
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,253.62
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,194.62
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,278.12
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,117.38
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,160.62
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.56
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74298
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93121
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (Max),A,19.62
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.68
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95038
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85806
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Max),A,45.5
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (RMS),A,32.75
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97504
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Min),A,64.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Max),A,140.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,87.12
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,126.38
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,204.62
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.5
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,107.62
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.12
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.75
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9422
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Min),A,57.25
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Min),A,72.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Max),A,159.12
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,116.88
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,189.25
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,266.12
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,186.5
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,250.25
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,114.75
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,160.5
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.44
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74755
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90243
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (Max),A,17.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.12
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.88
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92752
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83044
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Min),A,20.5
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Max),A,71.75
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (RMS),A,35.62
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Min),A,83.12
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Max),A,144.75
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,107.25
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,157.38
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,219.75
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,176.75
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,108.62
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.25
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.12
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
