Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90973
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95731
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Min),A,82.75
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Max),A,168.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,213.62
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,273.75
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,188.75
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,259.38
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,110.62
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,158.25
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.69
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75134
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99899
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88586
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (Max),A,30.25
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.25
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92453
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (Min),A,28.12
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (Max),A,66.62
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Min),A,67.62
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Max),A,133.5
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,92.25
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,134.38
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,197.62
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.88
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,117.75
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,152.88
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.25
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88583
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94257
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Min),A,56.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Max),A,28.25
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Min),A,87.38
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Max),A,195.75
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,131.25
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,179.75
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,242.62
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,190.62
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,305.12
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,108.75
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,149.62
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.44
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73013
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91565
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (Max),A,21.62
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83426
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (Min),A,42.5
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (Max),A,66.62
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (RMS),A,49.5
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Min),A,60.38
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Max),A,87.38
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,74.25
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,131.25
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,155.75
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.75
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,118.5
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,146.12
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.12
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.31
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82107
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96707
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Min),A,71.12
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Max),A,34.88
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Min),A,85.75
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Max),A,165.5
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,178.38
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,229.5
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,218.5
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,280.5
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,110.38
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,159.75
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74221
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94995
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (Max),A,15.12
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.44
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95398
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89242
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (Min),A,25.5
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (Max),A,59.88
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (RMS),A,42.62
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Min),A,64.25
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Max),A,124.5
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,93.12
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.88
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,194.88
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,164.38
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,120.25
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.62
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.62
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.31
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88211
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Min),A,76.25
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Max),A,36.5
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Min),A,81.75
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Max),A,170.62
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,125.25
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,202.38
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,254.62
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,210.25
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,287.75
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,111.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,166.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.19
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72204
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92969
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (Max),A,14.5
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.37
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94226
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78216
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (Min),A,25.62
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (Max),A,52.5
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97034
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Min),A,65.88
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Max),A,118.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,95.75
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.88
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,184.62
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.12
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,112.75
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,152.5
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.25
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84195
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
