Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Min),A,71.75
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Max),A,41.5
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Min),A,88.75
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Max),A,187.62
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,136.62
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Min),A,173.12
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Max),A,232.88
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Min),A,218.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Max),A,291.5
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.75
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Min),A,108.62
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Max),A,156.75
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.94
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72036
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90964
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (Max),A,22.5
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.75
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95856
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74569
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (Min),A,27.12
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (Max),A,50.12
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Min),A,69.38
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Max),A,111.88
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,78.25
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,127.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,170.75
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.75
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,113.25
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.38
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.75
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88223
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Min),A,66.25
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Min),A,68.12
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Max),A,138.25
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Min),A,180.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Max),A,223.75
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Min),A,194.75
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Max),A,259.25
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.12
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Min),A,113.12
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Max),A,164.75
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.44
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71096
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91492
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (Max),A,21.5
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95468
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80304
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (Min),A,32.75
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (Max),A,47.75
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (RMS),A,38.38
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98248
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Min),A,70.5
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Max),A,118.5
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,91.38
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,133.5
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,181.25
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.25
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,113.38
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.5
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.75
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86081
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Max),A,34.25
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Min),A,85.38
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Max),A,163.5
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,177.38
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,236.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,204.62
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,245.62
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,113.5
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,150.38
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.56
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71508
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93252
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (Max),A,18.75
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97522
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88128
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (Max),A,54.38
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (RMS),A,36.88
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Min),A,87.75
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Max),A,123.38
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,101.5
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,154.5
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,196.75
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,113.5
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.25
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84094
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Min),A,71.5
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Max),A,40.5
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Min),A,85.25
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Max),A,145.88
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,211.62
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,250.88
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,204.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,264.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,116.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,156.88
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.31
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73931
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94162
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (Max),A,14.62
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97162
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87076
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (Max),A,49.62
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Min),A,69.5
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Max),A,141.25
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,89.38
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,133.88
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,208.38
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.25
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.25
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.12
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.25
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.69
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79022
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Min),A,66.25
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Max),A,40.75
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
181370,Orchard Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
